,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
�P��,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,%,%,%,Nm3/h,MPa,MPa,MPa,%,%,%,
�ŐV�����̌v��̏��,2021.2.1 0:00�` �Ď��v�폜�O,2021.2.1 0:00�` �Ď��v�폜�O,2021.2.1 0:00�` �Ď��v�폜�O,,�v��s��,,�v��s��,�v��s��,�󋵐��ڂ��p���m�F��,,�v��s��,,,,�󋵐��ڂ��p���m�F��,,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,,,,,,,�P����,�P����,2020.11.10 �Ď��v�폜�O,2020.11.10 �Ď��v�폜�O,�v��s��,�󋵐��ڂ��p���m�F��,,,,,,,,,,,,,2021.2.1 0:00�` �Ď��v�폜�O,�v��s��,2021.2.1 0:00�` �Ď��v�폜�O,�v��s��,,,,,2020.11.10 �Ď��v�폜�O,,,,,,,,,,,
2021/1/1 5:00,-2508 ,-2087 ,1 ,23.1 ,,22.1 ,,,23.7 ,3.23 ,,21.3 ,29.0 ,14.5 ,21.9 ,22.0 ,21.9 ,22.9 ,21.7 ,0.7 ,21.2 ,,20.3 ,21.0 ,,20.9 ,,,,,,18.2 ,17.0 ,17.6 ,3.65 ,20.7 ,0.04 ,0.04 ,6.54 ,-,-,0.509 ,0.5073,16.58 ,1.64 ,,0.01 ,,9.38E-06,3.4E+01,8.07E-03,ND,,,,,6.70 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/1 11:00,-2507 ,-2087 ,0 ,23.1 ,,22.0 ,,,23.7 ,2.96 ,,21.3 ,29.0 ,14.5 ,21.9 ,21.9 ,21.9 ,22.9 ,21.7 ,1.1 ,21.1 ,,20.3 ,21.0 ,,20.9 ,,,,,,18.2 ,16.9 ,17.6 ,3.62 ,20.5 ,0.04 ,0.04 ,6.53 ,-,-,0.508 ,0.5067,15.07 ,1.64 ,,0.01 ,,9.38E-06,3.4E+01,1.34E-02,ND,,,,,6.71 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/1 17:00,-2508 ,-2087 ,0 ,23.1 ,,21.8 ,,,23.7 ,2.78 ,,21.3 ,28.9 ,14.5 ,21.9 ,21.9 ,21.8 ,22.8 ,21.6 ,0.9 ,21.1 ,,20.2 ,20.9 ,,20.8 ,,,,,,18.1 ,16.9 ,17.6 ,3.60 ,20.5 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5069,14.78 ,1.64 ,,0.01 ,,9.49E-06,3.3E+01,5.38E-03,ND,,,,,6.68 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/1 23:00,-2507 ,-2087 ,0 ,23.1 ,,21.9 ,,,23.6 ,2.69 ,,21.2 ,28.9 ,14.4 ,21.8 ,21.9 ,21.8 ,22.9 ,21.6 ,0.3 ,21.1 ,,20.1 ,20.8 ,,20.8 ,,,,,,18.1 ,16.9 ,17.6 ,3.57 ,20.4 ,0.04 ,0.04 ,6.56 ,-,-,0.509 ,0.5074,15.28 ,1.64 ,,0.01 ,,9.49E-06,3.3E+01,1.07E-02,ND,,,,,6.72 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/2 5:00,-2509 ,-2088 ,0 ,23.0 ,,21.6 ,,,23.6 ,2.81 ,,21.1 ,28.8 ,14.4 ,21.8 ,21.9 ,21.7 ,22.9 ,21.6 ,0.3 ,21.0 ,,20.1 ,20.8 ,,20.8 ,,,,,,18.1 ,16.8 ,17.5 ,3.54 ,20.6 ,0.04 ,0.04 ,6.55 ,-,-,0.509 ,0.5071,15.64 ,1.64 ,,0.01 ,,9.54E-06,3.4E+01,2.42E-02,ND,,,,,6.70 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/2 11:00,-2509 ,-2087 ,0 ,23.0 ,,23.7 ,,,23.5 ,2.79 ,,21.1 ,28.9 ,14.4 ,21.7 ,21.8 ,21.7 ,22.9 ,21.5 ,0.3 ,21.0 ,,20.1 ,20.8 ,,20.7 ,,,,,,18.1 ,16.8 ,17.5 ,3.52 ,20.3 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5063,15.44 ,1.64 ,,0.01 ,,9.54E-06,3.4E+01,1.34E-02,ND,,,,,6.71 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/2 17:00,-2509 ,-2086 ,0 ,22.9 ,,23.5 ,,,23.5 ,2.68 ,,21.1 ,28.8 ,14.3 ,21.7 ,21.8 ,21.7 ,22.8 ,21.5 ,0.5 ,21.0 ,,20.1 ,20.8 ,,20.7 ,,,,,,18.1 ,16.8 ,17.5 ,3.49 ,20.3 ,0.04 ,0.04 ,6.57 ,-,-,0.508 ,0.5069,15.56 ,1.64 ,,0.01 ,,9.52E-06,3.3E+01,1.88E-02,ND,,,,,6.67 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/2 23:00,-2509 ,-2087 ,0 ,22.9 ,,23.3 ,,,23.5 ,2.52 ,,21.0 ,28.8 ,14.3 ,21.7 ,21.7 ,21.6 ,22.6 ,21.5 ,1.7 ,21.0 ,,20.1 ,20.7 ,,20.7 ,,,,,,18.0 ,16.8 ,17.5 ,3.47 ,20.2 ,0.04 ,0.04 ,6.55 ,-,-,0.509 ,0.5071,14.84 ,1.64 ,,0.01 ,,9.52E-06,3.4E+01,1.07E-02,ND,,,,,6.72 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/3 5:00,-2509 ,-2088 ,0 ,22.9 ,,22.3 ,,,23.4 ,2.53 ,,21.0 ,28.2 ,14.2 ,21.6 ,21.7 ,21.6 ,22.5 ,21.3 ,1.6 ,20.9 ,,20.0 ,20.7 ,,20.6 ,,,,,,18.0 ,16.8 ,17.4 ,3.44 ,20.0 ,0.04 ,0.04 ,6.58 ,-,-,0.509 ,0.5072,14.65 ,1.64 ,,0.01 ,,9.51E-06,3.4E+01,2.42E-02,ND,,,,,6.70 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/3 11:00,-2509 ,-2088 ,0 ,22.8 ,,21.9 ,,,23.3 ,2.51 ,,21.0 ,27.8 ,14.2 ,21.6 ,21.7 ,21.6 ,22.5 ,21.3 ,2.0 ,20.9 ,,20.1 ,20.7 ,,20.6 ,,,,,,18.0 ,16.8 ,17.4 ,3.41 ,19.9 ,0.04 ,0.04 ,6.55 ,-,-,0.508 ,0.5063,14.63 ,1.64 ,,0.01 ,,9.51E-06,3.4E+01,2.42E-02,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/3 17:00,-2508 ,-2088 ,0 ,22.8 ,,21.8 ,,,23.3 ,2.37 ,,20.9 ,27.9 ,14.1 ,21.5 ,21.7 ,21.5 ,22.5 ,21.3 ,2.3 ,20.8 ,,20.0 ,20.6 ,,20.6 ,,,,,,17.9 ,16.7 ,17.4 ,3.39 ,19.9 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5064,15.38 ,1.64 ,,0.01 ,,9.51E-06,3.4E+01,2.42E-02,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/3 23:00,-2508 ,-2088 ,0 ,22.8 ,,23.7 ,,,23.3 ,2.48 ,,20.9 ,28.0 ,14.1 ,21.5 ,21.7 ,21.5 ,22.5 ,21.1 ,1.6 ,20.7 ,,19.9 ,20.6 ,,20.5 ,,,,,,17.9 ,16.7 ,17.3 ,3.37 ,20.1 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5069,14.87 ,1.64 ,,0.01 ,,9.51E-06,3.3E+01,1.07E-02,ND,,,,,6.77 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/4 5:00,-2509 ,-2088 ,0 ,22.7 ,,23.4 ,,,23.3 ,2.60 ,,20.9 ,27.7 ,14.1 ,21.5 ,21.6 ,21.5 ,22.3 ,21.2 ,2.5 ,20.7 ,,19.8 ,20.5 ,,20.4 ,,,,,,17.9 ,16.6 ,17.3 ,3.34 ,19.7 ,0.04 ,0.04 ,6.55 ,-,-,0.508 ,0.5069,16.03 ,1.64 ,,0.01 ,,9.53E-06,3.4E+01,2.96E-02,ND,,,,,6.75 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/4 11:00,-2509 ,-2088 ,0 ,22.7 ,,23.6 ,,,23.3 ,2.59 ,,20.8 ,27.6 ,14.0 ,21.5 ,21.5 ,21.4 ,22.3 ,21.0 ,2.3 ,20.7 ,,19.9 ,20.5 ,,20.4 ,,,,,,17.8 ,16.6 ,17.3 ,3.32 ,19.8 ,0.04 ,0.04 ,6.51 ,-,-,0.507 ,0.5059,15.35 ,1.64 ,,0.01 ,,9.53E-06,3.4E+01,1.61E-02,ND,,,,,6.71 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/4 17:00,-2509 ,-2088 ,0 ,22.7 ,,23.3 ,,,23.2 ,2.52 ,,20.8 ,27.6 ,14.0 ,21.4 ,21.5 ,21.4 ,22.1 ,21.0 ,3.2 ,20.7 ,,19.9 ,20.5 ,,20.4 ,,,,,,17.8 ,16.6 ,17.2 ,3.30 ,20.0 ,0.04 ,0.05 ,6.58 ,-,-,0.508 ,0.5064,14.50 ,1.64 ,,0.01 ,,9.51E-06,3.4E+01,3.49E-02,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/4 23:00,-2508 ,-2088 ,0 ,22.6 ,,22.6 ,,,23.1 ,2.71 ,,20.8 ,27.5 ,13.9 ,21.3 ,21.5 ,21.3 ,22.1 ,20.9 ,2.5 ,20.6 ,,19.8 ,20.4 ,,20.4 ,,,,,,17.8 ,16.6 ,17.2 ,3.28 ,19.8 ,0.04 ,0.04 ,6.55 ,-,-,0.508 ,0.507,16.18 ,1.64 ,,0.01 ,,9.51E-06,3.4E+01,1.07E-02,ND,,,,,6.76 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/5 5:00,-2508 ,-2088 ,0 ,22.6 ,,22.6 ,,,23.1 ,2.71 ,,20.7 ,27.5 ,13.9 ,21.3 ,21.5 ,21.3 ,22.1 ,20.9 ,3.1 ,20.6 ,,19.7 ,20.4 ,,20.3 ,,,,,,17.8 ,16.5 ,17.2 ,3.26 ,20.0 ,0.04 ,0.04 ,6.53 ,-,-,0.508 ,0.5069,15.72 ,1.64 ,,0.01 ,,9.64E-06,3.3E+01,3.49E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/5 11:00,-2509 ,-2088 ,0 ,22.6 ,,22.4 ,,,23.1 ,2.87 ,,20.6 ,27.5 ,14.0 ,21.1 ,21.3 ,21.3 ,21.9 ,21.0 ,3.0 ,20.7 ,,19.9 ,20.5 ,,20.5 ,,,,,,17.9 ,16.5 ,17.2 ,3.24 ,20.0 ,0.04 ,0.04 ,6.55 ,-,-,0.508 ,0.5069,16.10 ,1.64 ,,0.01 ,,9.64E-06,3.4E+01,1.07E-02,ND,,,,,6.70 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/5 17:00,-2509 ,-2088 ,0 ,22.5 ,,22.2 ,,,23.0 ,3.20 ,,20.7 ,27.5 ,13.9 ,21.3 ,21.3 ,21.3 ,21.5 ,20.6 ,7.5 ,20.5 ,,19.9 ,20.3 ,,20.2 ,,,,,,17.7 ,16.5 ,17.2 ,3.22 ,19.9 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5068,14.99 ,1.64 ,,0.01 ,,9.68E-06,3.4E+01,1.61E-02,ND,,,,,6.72 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/5 23:00,-2508 ,-2088 ,0 ,22.5 ,,22.0 ,,,22.9 ,3.44 ,,20.6 ,27.9 ,13.9 ,21.2 ,21.3 ,21.3 ,21.7 ,20.6 ,6.7 ,20.5 ,,19.9 ,20.3 ,,20.2 ,,,,,,17.7 ,16.5 ,17.1 ,3.19 ,19.6 ,0.03 ,0.03 ,6.58 ,-,-,0.508 ,0.5069,15.33 ,1.64 ,,0.01 ,,9.68E-06,3.4E+01,1.34E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/6 5:00,-2508 ,-2088 ,0 ,22.5 ,,21.5 ,,,22.9 ,3.33 ,,20.6 ,28.2 ,13.8 ,21.2 ,21.3 ,21.2 ,21.7 ,20.6 ,6.6 ,20.5 ,,19.8 ,20.3 ,,20.2 ,,,,,,17.7 ,16.4 ,17.1 ,3.17 ,19.9 ,0.03 ,0.03 ,6.55 ,-,-,0.509 ,0.507,15.75 ,1.64 ,,0.01 ,,9.71E-06,3.4E+01,1.88E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/6 11:00,-2509 ,-2088 ,0 ,22.4 ,,21.1 ,,,22.9 ,3.27 ,,20.4 ,28.3 ,13.8 ,21.0 ,21.1 ,21.1 ,21.7 ,20.6 ,6.7 ,20.6 ,,19.9 ,20.4 ,,20.4 ,,,,,,17.7 ,16.4 ,17.1 ,3.14 ,19.6 ,0.02 ,0.03 ,6.55 ,-,-,0.508 ,0.5065,14.94 ,1.64 ,,0.01 ,,9.71E-06,3.4E+01,8.07E-03,ND,,,,,6.66 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/6 17:00,-2509 ,-2088 ,0 ,22.4 ,,21.1 ,,,22.8 ,3.28 ,,20.5 ,28.3 ,13.8 ,21.1 ,21.2 ,21.1 ,21.5 ,20.4 ,7.0 ,20.3 ,,19.8 ,20.2 ,,20.1 ,,,,,,17.6 ,16.4 ,17.0 ,3.12 ,19.7 ,0.05 ,0.05 ,6.54 ,-,-,0.508 ,0.5067,16.15 ,1.64 ,,0.01 ,,9.85E-06,3.4E+01,8.07E-03,ND,,,,,6.73 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/6 23:00,-2509 ,-2088 ,0 ,22.3 ,,20.9 ,,,22.8 ,3.64 ,,20.5 ,28.3 ,13.7 ,21.1 ,21.1 ,21.1 ,21.5 ,20.3 ,7.0 ,20.3 ,,19.7 ,20.1 ,,20.0 ,,,,,,17.6 ,16.4 ,17.0 ,3.10 ,19.6 ,0.04 ,0.04 ,6.57 ,-,-,0.509 ,0.5071,16.32 ,1.64 ,,0.01 ,,9.85E-06,3.4E+01,5.38E-03,ND,,,,,6.72 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/7 5:00,-2509 ,-2088 ,0 ,22.3 ,,20.9 ,,,22.7 ,4.26 ,,20.4 ,28.1 ,13.7 ,21.1 ,21.1 ,21.1 ,21.5 ,20.4 ,7.1 ,20.3 ,,19.7 ,20.1 ,,20.1 ,,,,,,17.6 ,16.3 ,17.0 ,3.07 ,19.4 ,0.04 ,0.04 ,6.52 ,-,-,0.508 ,0.5068,16.95 ,1.64 ,,0.01 ,,9.73E-06,3.4E+01,8.07E-03,ND,,,,,6.66 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/7 11:00,-2509 ,-2089 ,1 ,22.3 ,,23.2 ,,,22.8 ,4.68 ,,20.3 ,27.4 ,13.6 ,20.8 ,21.0 ,21.0 ,21.5 ,20.4 ,7.3 ,20.4 ,,19.9 ,20.3 ,,20.2 ,,,,,,17.7 ,16.3 ,16.9 ,3.05 ,19.5 ,0.03 ,0.03 ,6.51 ,-,-,0.507 ,0.506,16.91 ,1.64 ,,0.01 ,,9.73E-06,3.4E+01,5.38E-03,ND,,,,,6.71 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/7 17:00,-2509 ,-2089 ,1 ,22.3 ,,22.9 ,,,22.8 ,4.77 ,,20.4 ,27.3 ,13.6 ,21.0 ,21.1 ,21.0 ,21.4 ,20.3 ,7.0 ,20.2 ,,19.6 ,20.0 ,,19.9 ,,,,,,17.5 ,16.3 ,16.9 ,3.04 ,19.6 ,0.03 ,0.03 ,6.50 ,-,-,0.508 ,0.5062,16.14 ,1.64 ,,0.01 ,,9.80E-06,3.4E+01,8.07E-03,ND,,,,,6.73 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/7 23:00,-2509 ,-2089 ,1 ,22.2 ,,22.5 ,,,22.7 ,3.91 ,,20.3 ,27.2 ,13.6 ,21.0 ,21.0 ,21.0 ,21.4 ,20.2 ,7.1 ,20.2 ,,19.6 ,20.0 ,,19.9 ,,,,,,17.5 ,16.3 ,16.9 ,3.02 ,19.7 ,0.04 ,0.04 ,6.52 ,-,-,0.509 ,0.5072,16.89 ,1.64 ,,0.01 ,,9.80E-06,3.4E+01,5.38E-03,ND,,,,,6.69 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/8 5:00,-2509 ,-2089 ,1 ,22.2 ,,21.9 ,,,22.7 ,3.57 ,,20.3 ,27.1 ,13.5 ,20.9 ,20.9 ,20.9 ,21.3 ,20.3 ,7.1 ,20.2 ,,19.6 ,20.0 ,,19.9 ,,,,,,17.5 ,16.2 ,16.8 ,2.99 ,19.5 ,0.04 ,0.04 ,6.54 ,-,-,0.509 ,0.5073,15.82 ,1.64 ,,0.01 ,,9.63E-06,3.4E+01,1.07E-02,ND,,,,,6.68 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/8 11:00,-2510 ,-2090 ,1 ,22.2 ,,21.1 ,,,22.9 ,3.49 ,,20.2 ,27.1 ,13.5 ,20.7 ,20.9 ,20.9 ,21.3 ,20.3 ,7.3 ,20.3 ,,19.7 ,20.2 ,,20.1 ,,,,,,17.6 ,16.2 ,16.8 ,2.96 ,19.4 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.507,15.72 ,1.64 ,,0.01 ,,9.76E-06,3.3E+01,1.07E-02,ND,,,,,6.70 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/8 17:00,-2510 ,-2089 ,1 ,22.2 ,,20.9 ,,,22.7 ,3.37 ,,20.2 ,27.1 ,13.5 ,20.9 ,20.9 ,20.9 ,21.2 ,20.2 ,7.0 ,20.1 ,,19.5 ,19.9 ,,19.8 ,,,,,,17.4 ,16.1 ,16.8 ,2.93 ,19.4 ,0.02 ,0.04 ,6.56 ,-,-,0.509 ,0.507,15.43 ,1.64 ,,0.01 ,,9.76E-06,3.3E+01,1.07E-02,ND,,,,,6.68 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/8 23:00,-2510 ,-2089 ,1 ,22.1 ,,20.8 ,,,22.7 ,3.37 ,,20.2 ,27.3 ,13.4 ,20.8 ,20.9 ,20.9 ,21.2 ,20.1 ,7.2 ,20.1 ,,19.5 ,19.9 ,,19.8 ,,,,,,17.4 ,16.1 ,16.8 ,2.90 ,19.1 ,0.02 ,0.02 ,6.53 ,-,-,0.509 ,0.5074,16.29 ,1.64 ,,0.01 ,,9.84E-06,3.4E+01,1.07E-02,ND,,,,,6.70 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/9 5:00,-2509 ,-2088 ,1 ,22.1 ,,20.8 ,,,22.6 ,3.32 ,,20.2 ,27.1 ,13.4 ,20.8 ,20.9 ,20.8 ,21.1 ,20.1 ,7.2 ,20.0 ,,19.5 ,19.9 ,,19.8 ,,,,,,17.3 ,16.1 ,16.8 ,2.87 ,18.9 ,0.01 ,0.01 ,6.59 ,-,-,0.509 ,0.5077,16.83 ,1.64 ,,0.01 ,,9.84E-06,3.3E+01,2.69E-03,ND,,,,,6.76 ,0.476 ,0.509 ,0.477 ,-,100.00 ,100.00 ,
2021/1/9 11:00,-2510 ,-2090 ,1 ,22.0 ,,20.6 ,,,22.6 ,3.28 ,,20.0 ,26.9 ,13.4 ,20.7 ,20.7 ,20.7 ,21.1 ,20.1 ,7.3 ,20.1 ,,19.5 ,19.9 ,,19.9 ,,,,,,17.3 ,16.1 ,16.7 ,2.84 ,18.7 ,0.01 ,0.02 ,6.54 ,-,-,0.508 ,0.5069,15.20 ,1.64 ,,0.01 ,,9.81E-06,3.4E+01,5.38E-03,ND,,,,,6.68 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/9 17:00,-2511 ,-2090 ,1 ,22.0 ,,20.3 ,,,22.5 ,3.20 ,,20.1 ,26.8 ,13.3 ,20.7 ,20.8 ,20.7 ,21.0 ,20.0 ,7.6 ,19.9 ,,19.4 ,19.8 ,,19.6 ,,,,,,17.2 ,16.0 ,16.7 ,2.82 ,18.8 ,0.02 ,0.02 ,6.56 ,-,-,0.509 ,0.507,15.76 ,1.64 ,,0.01 ,,9.81E-06,3.4E+01,1.07E-02,ND,,,,,6.68 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/9 23:00,-2510 ,-2090 ,1 ,22.0 ,,20.2 ,,,22.4 ,3.06 ,,20.0 ,27.0 ,13.3 ,20.7 ,20.8 ,20.7 ,21.0 ,19.9 ,7.6 ,19.9 ,,19.4 ,19.8 ,,19.6 ,,,,,,17.2 ,16.0 ,16.6 ,2.80 ,18.6 ,0.02 ,0.02 ,6.55 ,-,-,0.509 ,0.5072,15.52 ,1.64 ,,0.01 ,,9.75E-06,3.4E+01,8.07E-03,ND,,,,,6.68 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/10 5:00,-2510 ,-2090 ,0 ,21.9 ,,19.9 ,,,22.4 ,2.85 ,,20.0 ,27.1 ,13.2 ,20.6 ,20.7 ,20.6 ,20.9 ,19.9 ,7.7 ,19.9 ,,19.3 ,19.7 ,,19.6 ,,,,,,17.2 ,16.0 ,16.6 ,2.77 ,18.7 ,0.02 ,0.02 ,6.55 ,-,-,0.509 ,0.5073,15.62 ,1.64 ,,0.01 ,,9.75E-06,3.4E+01,8.07E-03,ND,,,,,6.71 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/10 11:00,-2510 ,-2089 ,0 ,21.9 ,,19.9 ,,,22.3 ,2.66 ,,19.9 ,27.0 ,13.2 ,20.6 ,20.7 ,20.6 ,20.8 ,19.8 ,8.3 ,19.8 ,,19.3 ,19.7 ,,19.6 ,,,,,,17.2 ,16.0 ,16.5 ,2.74 ,18.4 ,0.02 ,0.02 ,6.55 ,-,-,0.508 ,0.5063,14.75 ,1.64 ,,0.01 ,,9.63E-06,3.3E+01,1.07E-02,ND,,,,,6.72 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/10 17:00,-2509 ,-2089 ,0 ,21.8 ,,22.7 ,,,22.2 ,2.49 ,,19.9 ,26.8 ,13.1 ,20.5 ,20.6 ,20.6 ,20.7 ,19.7 ,8.3 ,19.8 ,,19.3 ,19.6 ,,19.5 ,,,,,,17.2 ,15.9 ,16.5 ,2.72 ,18.4 ,0.02 ,0.03 ,6.56 ,-,-,0.508 ,0.5066,15.51 ,1.63 ,,0.01 ,,9.63E-06,3.4E+01,5.38E-03,ND,,,,,6.69 ,0.475 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/10 23:00,-2510 ,-2089 ,0 ,21.7 ,,22.1 ,,,22.2 ,2.43 ,,19.8 ,26.8 ,13.1 ,20.5 ,20.6 ,20.5 ,20.7 ,19.7 ,8.3 ,19.7 ,,19.2 ,19.6 ,,19.5 ,,,,,,17.1 ,15.9 ,16.5 ,2.70 ,18.3 ,0.03 ,0.03 ,6.55 ,-,-,0.508 ,0.5068,14.29 ,1.64 ,,0.01 ,,9.58E-06,3.4E+01,1.07E-02,ND,,,,,6.74 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/11 5:00,-2510 ,-2090 ,0 ,21.7 ,,21.2 ,,,22.1 ,2.37 ,,19.7 ,26.8 ,13.0 ,20.4 ,20.5 ,20.4 ,21.0 ,19.8 ,5.4 ,19.7 ,,19.0 ,19.5 ,,19.4 ,,,,,,17.1 ,15.9 ,16.5 ,2.67 ,18.4 ,0.03 ,0.03 ,6.53 ,-,-,0.509 ,0.5069,14.81 ,1.64 ,,0.01 ,,9.58E-06,3.4E+01,1.07E-02,ND,,,,,6.71 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/11 11:00,-2510 ,-2090 ,-1 ,21.7 ,,20.4 ,,,22.1 ,2.16 ,,19.6 ,26.7 ,13.0 ,20.3 ,20.4 ,20.4 ,21.0 ,19.9 ,5.6 ,19.8 ,,19.2 ,19.7 ,,19.6 ,,,,,,17.2 ,15.8 ,16.4 ,2.65 ,18.2 ,0.03 ,0.03 ,6.54 ,-,-,0.508 ,0.5062,14.82 ,1.64 ,,0.01 ,,9.57E-06,3.4E+01,8.07E-03,ND,,,,,6.76 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/11 17:00,-2509 ,-2090 ,-1 ,21.6 ,,20.3 ,,,22.0 ,2.07 ,,19.7 ,26.7 ,13.0 ,20.4 ,20.4 ,20.4 ,20.9 ,19.7 ,6.3 ,19.5 ,,19.0 ,19.4 ,,19.3 ,,,,,,17.0 ,15.8 ,16.4 ,2.64 ,18.2 ,0.03 ,0.04 ,6.56 ,-,-,0.508 ,0.5063,14.61 ,1.64 ,,0.01 ,,9.57E-06,3.4E+01,2.69E-03,ND,,,,,6.65 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/11 23:00,-2511 ,-2090 ,-1 ,21.5 ,,20.1 ,,,21.9 ,2.18 ,,19.6 ,26.7 ,12.9 ,20.3 ,20.5 ,20.3 ,20.6 ,19.5 ,8.1 ,19.5 ,,19.0 ,19.4 ,,19.3 ,,,,,,17.0 ,15.8 ,16.4 ,2.62 ,18.2 ,0.04 ,0.04 ,6.55 ,-,-,0.508 ,0.5069,15.74 ,1.64 ,,0.01 ,,9.64E-06,3.4E+01,1.34E-02,ND,,,,,6.70 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/12 5:00,-2510 ,-2090 ,-1 ,21.5 ,,19.6 ,,,21.9 ,2.70 ,,19.6 ,26.8 ,12.8 ,20.3 ,20.4 ,20.3 ,20.5 ,19.4 ,8.1 ,19.5 ,,19.0 ,19.4 ,,19.2 ,,,,,,17.0 ,15.7 ,16.4 ,2.60 ,18.2 ,0.03 ,0.03 ,6.57 ,-,-,0.508 ,0.5067,14.90 ,1.64 ,,0.01 ,,9.64E-06,3.4E+01,2.69E-03,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/12 11:00,-2511 ,-2090 ,-1 ,21.5 ,,19.2 ,,,21.9 ,3.07 ,,19.5 ,26.8 ,12.8 ,20.0 ,20.2 ,20.2 ,20.4 ,19.5 ,8.3 ,19.6 ,,19.1 ,19.5 ,,19.4 ,,,,,,17.0 ,15.7 ,16.4 ,2.59 ,18.6 ,0.02 ,0.03 ,6.55 ,-,-,0.508 ,0.5067,15.96 ,1.64 ,,0.01 ,,9.81E-06,3.4E+01,8.07E-03,ND,,,,,6.74 ,0.475 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/12 17:00,-2511 ,-2090 ,-1 ,21.4 ,,21.9 ,,,21.8 ,3.51 ,,19.5 ,27.0 ,12.8 ,20.2 ,20.3 ,20.2 ,20.4 ,19.3 ,7.9 ,19.3 ,,18.9 ,19.2 ,,19.1 ,,,,,,16.9 ,15.7 ,16.3 ,2.59 ,18.6 ,-,0.02 ,6.54 ,-,-,0.508 ,0.5067,15.51 ,1.63 ,,0.01 ,,9.28E-06,2.8E+01,1.07E-02,ND,,,,,6.70 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/12 23:00,-2511 ,-2090 ,-1 ,21.7 ,,22.0 ,,,21.7 ,3.64 ,,19.5 ,27.2 ,12.8 ,20.1 ,20.3 ,20.1 ,20.3 ,19.3 ,7.8 ,19.3 ,,18.8 ,19.2 ,,19.1 ,,,,,,16.9 ,15.7 ,16.3 ,2.58 ,18.7 ,-,0.03 ,6.56 ,-,-,0.508 ,0.5069,17.12 ,1.64 ,,0.01 ,,9.56E-06,2.8E+01,8.07E-03,ND,,,,,6.68 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/13 5:00,-2511 ,-2090 ,0 ,21.6 ,,21.1 ,,,21.7 ,3.50 ,,19.4 ,26.8 ,12.7 ,20.1 ,20.2 ,20.1 ,20.3 ,19.3 ,7.9 ,19.3 ,,18.9 ,19.2 ,,19.1 ,,,,,,16.8 ,15.6 ,16.3 ,2.56 ,18.9 ,0.03 ,0.03 ,6.54 ,-,-,0.508 ,0.5068,16.72 ,1.64 ,,0.01 ,,9.56E-06,3.4E+01,1.07E-02,ND,,,,,6.68 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/13 11:00,-2511 ,-2090 ,0 ,21.3 ,,20.6 ,,,21.7 ,3.28 ,,19.3 ,27.0 ,12.7 ,19.9 ,20.0 ,20.1 ,20.3 ,19.3 ,7.9 ,19.4 ,,18.9 ,19.3 ,,19.2 ,,,,,,16.9 ,15.6 ,16.2 ,2.55 ,19.1 ,0.03 ,0.03 ,6.55 ,-,-,0.507 ,0.5059,15.93 ,1.64 ,,0.01 ,,9.70E-06,3.4E+01,1.07E-02,ND,,,,,6.69 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/13 17:00,-2510 ,-2090 ,0 ,21.5 ,,20.4 ,,,21.7 ,3.06 ,,19.4 ,26.8 ,12.7 ,20.0 ,20.1 ,20.1 ,20.2 ,19.2 ,7.7 ,19.2 ,,18.8 ,19.1 ,,19.0 ,,,,,,16.7 ,15.6 ,16.2 ,2.55 ,19.3 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5061,15.10 ,1.64 ,,0.01 ,,9.70E-06,3.4E+01,5.38E-03,ND,,,,,6.74 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/13 23:00,-2511 ,-2090 ,-1 ,21.4 ,,20.0 ,,,17.2 ,3.03 ,,19.3 ,25.8 ,12.6 ,19.9 ,20.0 ,20.0 ,20.1 ,19.1 ,7.6 ,19.0 ,,18.7 ,19.0 ,,18.8 ,,,,,,16.7 ,15.5 ,16.2 ,2.54 ,19.5 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5066,15.30 ,1.64 ,,0.01 ,,9.57E-06,3.4E+01,ND,ND,,,,,6.66 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/14 5:00,-2511 ,-2090 ,0 ,21.3 ,,19.8 ,,,16.7 ,3.25 ,,19.2 ,25.4 ,12.6 ,19.7 ,19.9 ,19.9 ,20.0 ,18.9 ,7.6 ,18.9 ,,18.6 ,18.8 ,,18.7 ,,,,,,16.7 ,15.5 ,16.1 ,2.53 ,19.5 ,0.04 ,0.04 ,6.49 ,-,-,0.508 ,0.5065,16.34 ,1.64 ,,0.01 ,,9.57E-06,3.4E+01,1.34E-02,ND,,,,,6.71 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/14 11:00,-2511 ,-2090 ,0 ,21.1 ,,19.6 ,,,16.7 ,3.18 ,,18.9 ,25.2 ,12.6 ,19.4 ,19.6 ,19.7 ,19.9 ,18.9 ,7.9 ,18.9 ,,18.6 ,18.8 ,,18.8 ,,,,,,16.8 ,15.5 ,16.1 ,2.51 ,19.8 ,0.04 ,0.04 ,6.54 ,-,-,0.507 ,0.5055,15.66 ,1.64 ,,0.01 ,,9.66E-06,3.4E+01,ND,ND,,,,,6.72 ,0.474 ,0.506 ,0.475 ,-,100.00 ,100.00 ,
2021/1/14 17:00,-2511 ,-2090 ,0 ,20.9 ,,19.2 ,,,16.6 ,2.75 ,,18.9 ,25.1 ,12.6 ,19.4 ,19.6 ,19.6 ,19.7 ,18.6 ,7.5 ,18.6 ,,18.3 ,18.5 ,,18.4 ,,,,,,16.7 ,15.4 ,16.1 ,2.50 ,20.1 ,0.05 ,0.05 ,6.54 ,-,-,0.507 ,0.5059,14.97 ,1.63 ,,0.01 ,,9.66E-06,3.4E+01,1.61E-02,ND,,,,,6.71 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/14 23:00,-2511 ,-2089 ,0 ,20.8 ,,21.0 ,,,16.6 ,2.46 ,,18.8 ,25.0 ,12.5 ,19.3 ,19.4 ,19.5 ,19.7 ,18.5 ,7.3 ,18.5 ,,18.2 ,18.4 ,,18.3 ,,,,,,16.6 ,15.4 ,16.1 ,2.48 ,20.1 ,0.05 ,0.05 ,6.57 ,-,-,0.508 ,0.5067,13.82 ,1.63 ,,0.01 ,,9.57E-06,3.4E+01,1.88E-02,ND,,,,,6.73 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/15 5:00,-2511 ,-2089 ,0 ,20.8 ,,19.2 ,,,16.5 ,2.34 ,,18.7 ,24.9 ,12.4 ,19.2 ,19.3 ,19.4 ,19.6 ,18.4 ,7.2 ,18.4 ,,18.1 ,18.3 ,,18.3 ,,,,,,16.6 ,15.4 ,16.0 ,2.46 ,20.0 ,0.05 ,0.05 ,6.55 ,-,-,0.508 ,0.5068,14.45 ,1.64 ,,0.01 ,,9.57E-06,3.4E+01,1.34E-02,ND,,,,,6.71 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/15 11:00,-2510 ,-2089 ,0 ,20.6 ,,18.9 ,,,16.6 ,2.48 ,,18.5 ,24.9 ,12.5 ,19.0 ,19.2 ,19.3 ,19.6 ,18.5 ,7.3 ,18.4 ,,18.2 ,18.4 ,,18.4 ,,,,,,16.6 ,15.4 ,16.0 ,2.43 ,19.9 ,0.04 ,0.05 ,6.53 ,-,-,0.508 ,0.5063,14.87 ,1.64 ,,0.01 ,,9.86E-06,3.4E+01,1.07E-02,ND,,,,,6.72 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/15 17:00,-2510 ,-2088 ,0 ,20.6 ,,18.5 ,,,16.5 ,2.81 ,,18.6 ,24.8 ,12.5 ,19.1 ,19.2 ,19.2 ,19.6 ,18.4 ,6.0 ,18.3 ,,18.0 ,18.2 ,,18.1 ,,,,,,16.5 ,15.4 ,16.0 ,2.41 ,20.0 ,-,0.04 ,6.53 ,-,-,0.508 ,0.5063,14.94 ,1.64 ,,0.01 ,,9.48E-06,2.8E+01,5.38E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/15 23:00,-2510 ,-2089 ,0 ,20.3 ,,17.1 ,,,16.6 ,3.26 ,,18.5 ,24.8 ,12.4 ,19.0 ,19.2 ,19.1 ,20.5 ,18.8 ,-0.9 ,18.2 ,,17.7 ,18.2 ,,18.1 ,,,,,,16.5 ,15.3 ,16.0 ,2.39 ,20.1 ,0.04 ,0.04 ,6.53 ,-,-,0.508 ,0.5065,15.98 ,1.63 ,,0.01 ,,9.92E-06,3.4E+01,8.07E-03,ND,,,,,6.70 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/16 5:00,-2510 ,-2090 ,0 ,20.5 ,,17.1 ,,,16.6 ,3.86 ,,18.5 ,24.8 ,12.3 ,19.0 ,19.0 ,19.1 ,19.5 ,18.3 ,6.5 ,18.2 ,,17.9 ,18.1 ,,18.1 ,,,,,,16.5 ,15.3 ,16.0 ,2.37 ,20.0 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5069,15.09 ,1.63 ,,0.01 ,,9.95E-06,3.4E+01,8.07E-03,ND,,,,,6.65 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/16 11:00,-2510 ,-2090 ,0 ,20.4 ,,17.0 ,,,16.7 ,3.97 ,,18.4 ,24.7 ,12.4 ,18.8 ,18.9 ,19.1 ,19.3 ,18.3 ,8.0 ,18.3 ,,18.1 ,18.3 ,,18.2 ,,,,,,16.6 ,15.3 ,15.9 ,2.35 ,20.1 ,0.04 ,0.04 ,6.50 ,-,-,0.507 ,0.5055,14.44 ,1.63 ,,0.01 ,,9.95E-06,3.4E+01,2.69E-03,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,-,100.00 ,100.00 ,
2021/1/16 17:00,-2511 ,-2090 ,0 ,20.4 ,,17.6 ,,,16.7 ,3.74 ,,18.4 ,24.7 ,12.4 ,19.0 ,19.1 ,19.1 ,19.3 ,18.2 ,7.4 ,18.1 ,,17.9 ,18.1 ,,18.0 ,,,,,,16.4 ,15.3 ,15.9 ,2.33 ,20.2 ,0.04 ,0.04 ,6.51 ,-,-,0.507 ,0.506,14.89 ,1.62 ,,0.01 ,,9.86E-06,3.4E+01,1.07E-02,ND,,,,,6.69 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/16 23:00,-2510 ,-2090 ,0 ,20.4 ,,19.4 ,,,16.8 ,3.64 ,,18.4 ,24.7 ,12.3 ,18.9 ,19.0 ,19.0 ,19.4 ,18.2 ,7.2 ,18.1 ,,17.8 ,18.0 ,,18.0 ,,,,,,16.4 ,15.3 ,15.9 ,2.31 ,20.2 ,0.04 ,0.04 ,6.53 ,-,-,0.508 ,0.5067,15.54 ,1.63 ,,0.01 ,,9.86E-06,3.4E+01,1.34E-02,ND,,,,,6.69 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/17 5:00,-2510 ,-2090 ,0 ,20.4 ,,20.9 ,,,16.8 ,3.23 ,,18.3 ,24.7 ,12.3 ,18.9 ,19.0 ,19.0 ,19.3 ,18.2 ,6.8 ,18.1 ,,17.8 ,18.0 ,,18.0 ,,,,,,16.4 ,15.2 ,15.8 ,2.29 ,20.3 ,0.04 ,0.04 ,6.55 ,-,-,0.508 ,0.5069,15.48 ,1.63 ,,0.01 ,,1.00E-05,3.4E+01,1.34E-02,ND,,,,,6.75 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/17 11:00,-2509 ,-2090 ,0 ,20.4 ,,20.6 ,,,16.9 ,3.28 ,,18.3 ,24.7 ,12.3 ,18.9 ,19.0 ,19.0 ,19.3 ,18.2 ,6.7 ,18.1 ,,17.8 ,18.0 ,,18.0 ,,,,,,16.4 ,15.2 ,15.8 ,2.27 ,20.2 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.5068,15.64 ,1.63 ,,0.01 ,,1.00E-05,3.3E+01,1.34E-02,ND,,,,,6.74 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/17 17:00,-2510 ,-2089 ,0 ,20.3 ,,20.1 ,,,17.0 ,3.38 ,,18.3 ,24.7 ,12.3 ,18.9 ,19.0 ,18.9 ,19.3 ,18.2 ,5.0 ,18.1 ,,17.8 ,18.0 ,,17.9 ,,,,,,16.3 ,15.2 ,15.8 ,4.51 ,20.2 ,0.04 ,0.04 ,6.55 ,-,-,0.508 ,0.5066,15.80 ,1.63 ,,0.01 ,,9.78E-06,3.4E+01,5.38E-03,ND,,,,,6.72 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/17 23:00,-2511 ,-2090 ,0 ,20.4 ,,20.9 ,,,17.1 ,3.19 ,,18.3 ,24.7 ,12.3 ,18.9 ,18.9 ,18.9 ,19.4 ,18.3 ,6.1 ,18.0 ,,17.7 ,17.9 ,,17.9 ,,,,,,16.3 ,15.2 ,15.7 ,4.48 ,20.1 ,0.04 ,0.04 ,6.56 ,-,-,0.508 ,0.507,16.97 ,1.63 ,,0.01 ,,9.78E-06,3.4E+01,8.07E-03,ND,,,,,6.75 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/18 5:00,-2510 ,-2090 ,0 ,20.3 ,,20.3 ,,,17.1 ,3.22 ,,18.2 ,24.7 ,12.2 ,18.8 ,18.9 ,18.9 ,19.3 ,18.1 ,6.5 ,18.0 ,,17.7 ,17.9 ,,17.9 ,,,,,,16.3 ,15.2 ,15.7 ,4.46 ,20.1 ,0.03 ,0.03 ,6.54 ,-,-,0.509 ,0.5072,15.38 ,1.63 ,,0.01 ,,9.85E-06,3.4E+01,8.07E-03,ND,,,,,6.71 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/18 11:00,-2510 ,-2090 ,0 ,20.3 ,,19.9 ,,,17.2 ,3.35 ,,18.2 ,24.6 ,12.2 ,18.7 ,18.9 ,18.9 ,19.3 ,18.1 ,6.7 ,18.1 ,,17.8 ,18.0 ,,18.0 ,,,,,,16.3 ,15.1 ,15.7 ,4.43 ,19.9 ,0.03 ,0.03 ,6.52 ,-,-,0.508 ,0.5066,15.98 ,1.63 ,,0.01 ,,9.85E-06,3.4E+01,5.38E-03,ND,,,,,6.70 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/18 17:00,-2511 ,-2090 ,0 ,20.3 ,,19.4 ,,,17.2 ,3.91 ,,18.3 ,24.6 ,12.2 ,18.8 ,18.9 ,18.9 ,19.2 ,18.1 ,7.9 ,18.0 ,,17.7 ,17.9 ,,17.8 ,,,,,,16.3 ,15.1 ,15.7 ,4.41 ,20.0 ,0.02 ,0.02 ,6.55 ,-,-,0.508 ,0.5067,16.22 ,1.63 ,,0.01 ,,9.93E-06,3.4E+01,8.07E-03,-,,,,,6.71 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/18 23:00,-2510 ,-2090 ,0 ,20.2 ,,19.3 ,,,17.3 ,4.15 ,,18.2 ,24.6 ,12.1 ,18.8 ,18.9 ,18.9 ,19.1 ,18.0 ,7.8 ,17.9 ,,17.7 ,17.8 ,,17.8 ,,,,,,16.3 ,15.0 ,15.7 ,4.39 ,19.8 ,0.02 ,0.02 ,6.54 ,-,-,0.509 ,0.5072,16.44 ,1.63 ,,0.01 ,,9.93E-06,3.4E+01,5.38E-03,ND,,,,,6.71 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/19 5:00,-2510 ,-2090 ,0 ,20.2 ,,20.6 ,,,17.5 ,3.83 ,,18.2 ,24.6 ,12.1 ,18.8 ,18.9 ,18.9 ,19.1 ,17.9 ,7.7 ,17.9 ,,17.7 ,17.8 ,,17.7 ,,,,,,16.3 ,15.0 ,15.7 ,4.36 ,19.9 ,0.02 ,0.02 ,6.55 ,-,-,0.508 ,0.5069,16.18 ,1.63 ,,0.01 ,,9.88E-06,3.4E+01,2.69E-03,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/19 11:00,-2510 ,-2090 ,0 ,20.2 ,,20.2 ,,,17.8 ,3.15 ,,18.0 ,24.6 ,12.1 ,18.5 ,18.7 ,18.8 ,19.1 ,18.0 ,7.6 ,18.0 ,,17.8 ,18.0 ,,17.9 ,,,,,,16.3 ,15.0 ,15.7 ,4.34 ,20.0 ,0.02 ,0.03 ,6.52 ,-,-,0.508 ,0.5064,15.28 ,1.63 ,,0.01 ,,9.88E-06,3.3E+01,5.38E-03,ND,,,,,6.75 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/19 17:00,-2511 ,-2091 ,0 ,20.2 ,,19.9 ,,,17.9 ,2.61 ,,18.1 ,24.5 ,12.1 ,18.7 ,18.8 ,18.8 ,19.1 ,17.8 ,6.9 ,17.7 ,,17.5 ,17.7 ,,17.6 ,,,,,,16.1 ,15.0 ,15.6 ,4.31 ,20.0 ,0.03 ,0.03 ,6.57 ,-,-,0.508 ,0.5068,15.38 ,1.63 ,,0.01 ,,9.95E-06,3.4E+01,1.07E-02,ND,,,,,6.72 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/19 23:00,-2511 ,-2090 ,0 ,20.1 ,,19.4 ,,,18.0 ,2.27 ,,18.0 ,24.5 ,12.1 ,18.6 ,18.7 ,18.8 ,19.1 ,17.9 ,6.7 ,17.8 ,,17.5 ,17.8 ,,17.6 ,,,,,,16.1 ,15.0 ,15.6 ,4.28 ,19.6 ,0.03 ,0.04 ,6.55 ,-,-,0.509 ,0.507,15.54 ,1.62 ,,0.01 ,,9.95E-06,3.4E+01,1.61E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/20 5:00,-2510 ,-2090 ,-1 ,20.1 ,,19.0 ,,,18.2 ,2.14 ,,17.9 ,24.5 ,12.0 ,18.6 ,18.7 ,18.7 ,19.1 ,17.8 ,7.0 ,17.7 ,,17.4 ,17.6 ,,17.5 ,,,,,,16.1 ,14.9 ,15.6 ,4.25 ,19.5 ,0.03 ,0.03 ,6.56 ,-,-,0.509 ,0.5072,14.81 ,1.62 ,,0.01 ,,9.97E-06,3.4E+01,8.07E-03,ND,,,,,6.75 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/20 11:00,-2511 ,-2090 ,-1 ,20.0 ,,18.2 ,,,18.2 ,2.10 ,,17.9 ,24.4 ,12.0 ,18.5 ,18.6 ,18.7 ,19.0 ,17.8 ,7.2 ,17.7 ,,17.5 ,17.6 ,,17.6 ,,,,,,16.1 ,14.9 ,15.5 ,4.22 ,19.4 ,0.03 ,0.04 ,6.55 ,-,-,0.508 ,0.5063,14.53 ,1.62 ,,0.01 ,,9.97E-06,3.4E+01,8.07E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/20 17:00,-2511 ,-2090 ,-1 ,20.0 ,,17.2 ,,,18.2 ,2.17 ,,17.9 ,24.4 ,12.0 ,18.5 ,18.7 ,18.7 ,19.0 ,17.7 ,7.1 ,17.7 ,,17.5 ,17.6 ,,17.6 ,,,,,,16.1 ,14.9 ,15.5 ,4.20 ,19.3 ,0.03 ,0.04 ,6.53 ,-,-,0.508 ,0.5063,15.07 ,1.62 ,,0.01 ,,9.80E-06,3.3E+01,5.38E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/20 23:00,-2511 ,-2091 ,-1 ,19.9 ,,17.0 ,,,18.3 ,2.34 ,,17.8 ,24.4 ,11.9 ,18.4 ,18.6 ,18.6 ,18.9 ,17.7 ,7.4 ,17.6 ,,17.4 ,17.6 ,,17.5 ,,,,,,16.1 ,14.9 ,15.5 ,4.18 ,19.5 ,0.03 ,0.04 ,6.53 ,-,-,0.508 ,0.5069,14.57 ,1.62 ,,0.01 ,,9.80E-06,3.4E+01,1.61E-02,ND,,,,,6.76 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/21 5:00,-2511 ,-2090 ,-1 ,19.9 ,,16.5 ,,,18.4 ,2.36 ,,17.8 ,24.3 ,11.9 ,18.4 ,18.6 ,18.6 ,18.9 ,17.7 ,7.2 ,17.6 ,,17.4 ,17.6 ,,17.5 ,,,,,,16.1 ,14.8 ,15.4 ,4.15 ,19.4 ,0.03 ,0.04 ,6.55 ,-,-,0.508 ,0.5069,15.45 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,2.69E-03,ND,,,,,6.76 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/21 11:00,-2511 ,-2091 ,-1 ,19.8 ,,16.0 ,,,18.5 ,2.73 ,,17.6 ,24.3 ,11.9 ,18.2 ,18.4 ,18.5 ,18.9 ,17.7 ,7.2 ,17.7 ,,17.5 ,17.7 ,,17.6 ,,,,,,16.1 ,14.8 ,15.4 ,4.12 ,19.3 ,0.03 ,0.03 ,6.53 ,-,-,0.507 ,0.5059,15.64 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,8.07E-03,ND,,,,,6.69 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/21 17:00,-2511 ,-2091 ,-1 ,19.8 ,,15.7 ,,,18.4 ,3.07 ,,17.7 ,24.2 ,11.9 ,18.4 ,18.5 ,18.5 ,18.7 ,17.5 ,7.8 ,17.5 ,,17.3 ,17.4 ,,17.3 ,,,,,,16.0 ,14.8 ,15.4 ,4.11 ,19.4 ,0.03 ,0.04 ,6.55 ,-,-,0.508 ,0.506,15.36 ,1.61 ,,0.01 ,,9.80E-06,3.4E+01,5.38E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/21 23:00,-2510 ,-2090 ,-1 ,19.7 ,,15.5 ,,,18.4 ,3.31 ,,17.7 ,24.3 ,11.8 ,18.3 ,18.5 ,18.5 ,18.7 ,17.5 ,7.9 ,17.5 ,,17.3 ,17.4 ,,17.4 ,,,,,,15.9 ,14.8 ,15.3 ,4.09 ,19.5 ,0.03 ,0.03 ,6.54 ,-,-,0.508 ,0.5067,15.28 ,1.61 ,,0.01 ,,9.80E-06,3.4E+01,1.07E-02,ND,,,,,6.71 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/22 5:00,-2511 ,-2091 ,-1 ,19.7 ,,15.4 ,,,18.4 ,3.61 ,,17.6 ,24.2 ,11.8 ,18.2 ,18.4 ,18.4 ,18.7 ,17.4 ,7.8 ,17.4 ,,17.3 ,17.4 ,,17.3 ,,,,,,15.9 ,14.7 ,15.4 ,4.07 ,19.4 ,0.02 ,0.03 ,6.54 ,-,-,0.508 ,0.5064,16.49 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,5.38E-03,ND,,,,,6.72 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/22 11:00,-2510 ,-2090 ,-1 ,19.6 ,,15.4 ,,,18.4 ,3.56 ,,17.5 ,24.2 ,11.8 ,18.0 ,18.2 ,18.3 ,18.6 ,17.4 ,7.8 ,17.5 ,,17.3 ,17.5 ,,17.5 ,,,,,,16.0 ,14.7 ,15.3 ,4.05 ,19.6 ,0.03 ,0.03 ,6.54 ,-,-,0.507 ,0.5057,16.17 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,1.07E-02,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,-,100.00 ,100.00 ,
2021/1/22 17:00,-2511 ,-2091 ,0 ,20.4 ,,15.3 ,,,18.5 ,3.51 ,,17.6 ,24.2 ,11.8 ,18.2 ,18.4 ,18.3 ,18.6 ,17.4 ,7.5 ,17.4 ,,17.2 ,17.4 ,,17.3 ,,,,,,15.9 ,14.7 ,15.3 ,4.04 ,19.7 ,0.05 ,0.05 ,6.52 ,-,-,0.507 ,0.5055,15.93 ,1.61 ,,0.01 ,,9.64E-06,3.4E+01,1.61E-02,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,-,100.00 ,100.00 ,
2021/1/22 23:00,-2511 ,-2091 ,0 ,20.3 ,,15.7 ,,,19.1 ,3.23 ,,17.6 ,24.5 ,11.8 ,18.3 ,18.4 ,18.4 ,18.8 ,17.5 ,7.0 ,17.6 ,,17.2 ,17.4 ,,17.3 ,,,,,,15.9 ,14.7 ,15.3 ,4.02 ,19.7 ,0.05 ,0.05 ,6.54 ,-,-,0.508 ,0.5061,15.82 ,1.61 ,,0.01 ,,9.64E-06,3.4E+01,2.15E-02,ND,,,,,6.67 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/23 5:00,-2510 ,-2090 ,0 ,19.9 ,,17.3 ,,,19.3 ,2.97 ,,17.7 ,24.7 ,11.8 ,18.3 ,18.6 ,18.4 ,20.0 ,18.2 ,-1.9 ,17.7 ,,17.0 ,17.6 ,,17.6 ,,,,,,15.9 ,14.7 ,15.3 ,4.01 ,19.8 ,0.05 ,0.05 ,6.55 ,-,-,0.508 ,0.5065,14.37 ,1.61 ,,0.01 ,,9.64E-06,3.3E+01,2.15E-02,ND,,,,,6.75 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/23 11:00,-2510 ,-2090 ,0 ,20.0 ,,17.4 ,,,19.1 ,2.84 ,,17.7 ,25.5 ,11.7 ,18.5 ,18.6 ,18.5 ,20.0 ,18.3 ,-1.4 ,17.8 ,,17.0 ,17.7 ,,17.6 ,,,,,,15.9 ,14.7 ,15.3 ,3.99 ,19.9 ,0.05 ,0.05 ,6.52 ,-,-,0.508 ,0.5064,15.13 ,1.61 ,,0.01 ,,9.78E-06,3.3E+01,1.88E-02,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/23 17:00,-2510 ,-2091 ,0 ,19.9 ,,17.7 ,,,19.0 ,2.94 ,,17.8 ,25.8 ,11.7 ,18.5 ,18.7 ,18.5 ,20.0 ,18.3 ,-1.5 ,17.8 ,,17.1 ,17.7 ,,17.6 ,,,,,,15.9 ,14.6 ,15.3 ,3.97 ,19.9 ,0.05 ,0.05 ,6.56 ,-,-,0.508 ,0.5064,15.05 ,1.61 ,,0.01 ,,9.78E-06,3.4E+01,2.69E-02,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/23 23:00,-2510 ,-2091 ,0 ,19.9 ,,17.5 ,,,18.8 ,2.93 ,,17.8 ,25.9 ,11.7 ,18.5 ,18.7 ,18.6 ,19.2 ,17.9 ,5.5 ,17.9 ,,17.4 ,17.8 ,,17.7 ,,,,,,15.9 ,14.6 ,15.3 ,3.95 ,19.8 ,0.05 ,0.05 ,6.53 ,-,-,0.508 ,0.5067,16.08 ,1.61 ,,0.01 ,,9.91E-06,3.4E+01,1.34E-02,ND,,,,,6.68 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/24 5:00,-2511 ,-2090 ,0 ,19.9 ,,17.3 ,,,18.6 ,3.03 ,,17.9 ,25.9 ,11.7 ,18.6 ,18.7 ,18.6 ,19.6 ,18.1 ,3.1 ,17.9 ,,17.3 ,17.8 ,,17.7 ,,,,,,15.9 ,14.6 ,15.3 ,3.93 ,20.0 ,0.05 ,0.05 ,6.59 ,-,-,0.508 ,0.5067,15.16 ,1.61 ,,0.01 ,,9.91E-06,3.4E+01,2.15E-02,ND,,,,,6.71 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/24 11:00,-2510 ,-2090 ,0 ,19.8 ,,17.2 ,,,18.5 ,3.05 ,,17.8 ,26.0 ,11.7 ,18.6 ,18.7 ,18.6 ,19.2 ,17.9 ,5.6 ,17.9 ,,17.4 ,17.8 ,,17.7 ,,,,,,15.8 ,14.6 ,15.3 ,3.91 ,20.0 ,0.05 ,0.05 ,6.55 ,-,-,0.508 ,0.5067,15.07 ,1.61 ,,0.01 ,,9.89E-06,3.4E+01,1.07E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/24 17:00,-2510 ,-2090 ,0 ,19.9 ,,17.3 ,,,18.4 ,3.11 ,,17.8 ,26.0 ,11.7 ,18.4 ,18.6 ,18.6 ,19.0 ,17.8 ,7.9 ,18.0 ,,17.5 ,17.9 ,,17.8 ,,,,,,15.9 ,14.6 ,15.3 ,3.89 ,19.9 ,0.04 ,0.05 ,6.57 ,-,-,0.508 ,0.5065,15.65 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,2.15E-02,ND,,,,,6.69 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/24 23:00,-2510 ,-2090 ,0 ,19.8 ,,18.2 ,,,18.2 ,3.00 ,,17.8 ,25.9 ,11.7 ,18.4 ,18.6 ,18.5 ,19.6 ,18.2 ,2.7 ,18.0 ,,17.3 ,17.9 ,,17.8 ,,,,,,15.9 ,14.6 ,15.2 ,3.87 ,19.9 ,0.05 ,0.05 ,6.53 ,-,-,0.508 ,0.5064,16.13 ,1.61 ,,0.01 ,,1.00E-05,3.3E+01,8.07E-03,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/25 5:00,-2511 ,-2090 ,0 ,19.8 ,,18.2 ,,,18.1 ,2.98 ,,17.8 ,25.9 ,11.6 ,18.4 ,18.6 ,18.5 ,19.6 ,18.2 ,2.8 ,18.0 ,,17.3 ,17.9 ,,17.8 ,,,,,,15.9 ,14.6 ,15.2 ,3.85 ,19.8 ,0.04 ,0.05 ,6.55 ,-,-,0.508 ,0.5066,14.49 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,8.07E-03,ND,,,,,6.75 ,0.475 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/25 11:00,-2511 ,-2090 ,0 ,19.8 ,,18.3 ,,,18.0 ,2.77 ,,17.8 ,25.9 ,11.7 ,18.4 ,18.6 ,18.6 ,19.6 ,18.2 ,3.3 ,18.0 ,,17.4 ,17.9 ,,17.8 ,,,,,,15.9 ,14.6 ,15.2 ,3.83 ,20.0 ,0.04 ,-,6.57 ,-,-,0.507 ,0.5059,14.36 ,1.61 ,,0.01 ,,9.80E-06,3.4E+01,1.61E-02,ND,,,,,6.73 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/25 17:00,-2511 ,-2090 ,0 ,19.7 ,,18.2 ,,,17.9 ,2.92 ,,17.8 ,26.0 ,11.7 ,18.4 ,18.5 ,18.5 ,19.6 ,18.2 ,2.5 ,18.0 ,,17.3 ,17.9 ,,17.8 ,,,,,,15.8 ,14.6 ,15.2 ,3.82 ,20.2 ,0.03 ,-,6.56 ,-,-,0.507 ,0.5059,15.04 ,1.60 ,,0.01 ,,9.80E-06,3.3E+01,2.69E-02,ND,,,,,6.75 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/25 23:00,-2510 ,-2090 ,0 ,19.7 ,,18.5 ,,,17.8 ,2.75 ,,17.7 ,25.9 ,11.7 ,18.4 ,18.6 ,18.5 ,19.6 ,18.1 ,2.6 ,17.9 ,,17.3 ,17.8 ,,17.8 ,,,,,,15.8 ,14.6 ,15.2 ,3.82 ,20.2 ,0.04 ,0.06 ,6.55 ,-,-,0.508 ,0.5067,14.89 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,1.88E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/26 5:00,-2510 ,-2090 ,0 ,19.8 ,,18.6 ,,,17.9 ,2.89 ,,17.8 ,25.9 ,11.7 ,18.5 ,18.6 ,18.5 ,19.5 ,18.1 ,3.4 ,17.9 ,,17.3 ,17.9 ,,17.8 ,,,,,,15.8 ,14.5 ,15.2 ,3.80 ,20.5 ,0.04 ,0.05 ,6.53 ,-,-,0.508 ,0.5067,14.58 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,1.88E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/26 11:00,-2511 ,-2090 ,0 ,19.7 ,,18.6 ,,,17.9 ,2.95 ,,17.8 ,25.9 ,11.7 ,18.4 ,18.5 ,18.5 ,19.2 ,18.0 ,5.7 ,17.9 ,,17.4 ,17.8 ,,17.7 ,,,,,,15.8 ,14.5 ,15.2 ,3.79 ,20.6 ,0.04 ,0.05 ,6.54 ,-,-,0.507 ,0.5059,15.32 ,1.61 ,,0.01 ,,9.81E-06,3.4E+01,1.61E-02,ND,,,,,6.73 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/26 17:00,-2511 ,-2090 ,0 ,19.7 ,,18.7 ,,,17.8 ,3.48 ,,17.7 ,25.9 ,11.7 ,18.4 ,18.6 ,18.5 ,19.1 ,17.9 ,6.6 ,17.9 ,,17.5 ,17.8 ,,17.7 ,,,,,,15.8 ,14.5 ,15.2 ,3.78 ,20.9 ,0.04 ,0.04 ,6.53 ,-,-,0.507 ,0.5059,15.84 ,1.61 ,,0.01 ,,9.81E-06,3.4E+01,2.42E-02,ND,,,,,6.73 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/26 23:00,-2510 ,-2089 ,0 ,19.8 ,,18.7 ,,,17.8 ,3.96 ,,17.7 ,25.9 ,11.6 ,18.4 ,18.5 ,18.5 ,18.9 ,17.7 ,7.7 ,17.9 ,,17.5 ,17.8 ,,17.7 ,,,,,,15.8 ,14.5 ,15.2 ,3.77 ,21.0 ,0.04 ,0.04 ,6.53 ,-,-,0.508 ,0.5063,15.96 ,1.61 ,,0.01 ,,9.95E-06,3.4E+01,1.07E-02,ND,,,,,6.73 ,0.474 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/27 5:00,-2511 ,-2090 ,0 ,19.7 ,,18.8 ,,,17.9 ,4.49 ,,17.7 ,25.9 ,11.6 ,18.4 ,18.5 ,18.5 ,18.9 ,17.8 ,7.9 ,17.9 ,,17.5 ,17.8 ,,17.7 ,,,,,,15.8 ,14.6 ,15.2 ,3.76 ,21.2 ,0.03 ,0.03 ,6.51 ,-,-,0.507 ,0.5059,16.11 ,1.61 ,,0.01 ,,9.95E-06,3.4E+01,1.07E-02,ND,,,,,6.71 ,0.474 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/1/27 11:00,-2510 ,-2090 ,0 ,19.7 ,,18.6 ,,,18.0 ,4.45 ,,17.7 ,25.8 ,11.7 ,18.4 ,18.4 ,18.5 ,19.1 ,17.7 ,7.3 ,17.9 ,,17.5 ,17.8 ,,17.8 ,,,,,,15.8 ,14.5 ,15.1 ,3.75 ,21.3 ,0.03 ,0.03 ,6.55 ,-,-,0.507 ,0.5057,15.48 ,1.61 ,,0.01 ,,9.78E-06,3.3E+01,1.07E-02,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,-,100.00 ,100.00 ,
2021/1/27 17:00,-2511 ,-2090 ,0 ,19.7 ,,18.8 ,,,17.9 ,4.06 ,,17.7 ,25.8 ,11.7 ,18.5 ,18.5 ,18.5 ,19.2 ,18.1 ,5.1 ,17.9 ,,17.3 ,17.8 ,,17.7 ,,,,,,15.8 ,14.5 ,15.1 ,3.73 ,21.6 ,0.03 ,0.03 ,6.52 ,-,-,0.507 ,0.5057,16.01 ,1.61 ,,0.01 ,,9.78E-06,3.3E+01,1.61E-02,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,-,100.00 ,100.00 ,
2021/1/27 23:00,-2510 ,-2090 ,0 ,19.7 ,,18.8 ,,,18.1 ,3.48 ,,17.7 ,25.8 ,11.7 ,18.5 ,18.5 ,18.5 ,19.4 ,18.3 ,3.4 ,18.0 ,,17.3 ,17.8 ,,17.7 ,,,,,,15.8 ,14.5 ,15.1 ,3.71 ,21.4 ,0.04 ,0.04 ,6.52 ,-,-,0.508 ,0.5065,15.46 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,8.07E-03,ND,,,,,6.66 ,0.475 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/28 5:00,-2510 ,-2090 ,0 ,19.8 ,,19.0 ,,,18.2 ,3.60 ,,17.7 ,25.8 ,11.6 ,18.5 ,18.7 ,18.5 ,19.8 ,18.6 ,1.9 ,18.0 ,,17.1 ,17.8 ,,17.7 ,,,,,,15.7 ,14.5 ,15.1 ,3.68 ,21.6 ,0.04 ,0.04 ,6.54 ,-,-,0.508 ,0.507,15.55 ,1.61 ,,0.01 ,,1.00E-05,3.3E+01,1.61E-02,ND,,,,,6.73 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/28 11:00,-2510 ,-2090 ,0 ,19.8 ,,18.9 ,,,18.4 ,3.71 ,,17.7 ,25.7 ,11.6 ,18.5 ,18.5 ,18.5 ,20.1 ,18.1 ,-1.1 ,18.0 ,,17.2 ,17.9 ,,17.8 ,,,,,,15.7 ,14.5 ,15.1 ,3.65 ,21.4 ,0.03 ,0.04 ,6.52 ,-,-,0.508 ,0.5063,15.19 ,1.61 ,,0.01 ,,9.86E-06,3.4E+01,1.61E-02,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/28 17:00,-2510 ,-2090 ,0 ,19.8 ,,18.8 ,,,18.4 ,4.17 ,,17.7 ,25.8 ,11.6 ,18.5 ,18.6 ,18.5 ,19.7 ,18.2 ,2.1 ,18.0 ,,17.2 ,17.9 ,,17.8 ,,,,,,15.7 ,14.4 ,15.1 ,3.63 ,21.4 ,0.02 ,-,6.50 ,-,-,0.508 ,0.5068,16.12 ,1.61 ,,0.01 ,,9.86E-06,3.4E+01,1.88E-02,ND,,,,,6.72 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/28 23:00,-2511 ,-2090 ,0 ,19.9 ,,18.7 ,,,18.5 ,4.74 ,,17.8 ,25.7 ,11.6 ,18.6 ,19.0 ,18.6 ,20.3 ,18.1 ,-1.0 ,18.1 ,,17.3 ,18.1 ,,17.9 ,,,,,,15.7 ,14.4 ,15.1 ,3.60 ,21.2 ,0.02 ,0.03 ,6.54 ,-,-,0.508 ,0.5071,15.87 ,1.61 ,,0.01 ,,9.79E-06,3.4E+01,1.07E-02,ND,,,,,6.71 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/29 5:00,-2511 ,-2090 ,0 ,19.8 ,,18.4 ,,,18.6 ,5.17 ,,17.8 ,25.7 ,11.6 ,18.6 ,18.8 ,18.6 ,19.6 ,18.2 ,3.3 ,18.1 ,,17.5 ,18.1 ,,17.9 ,,,,,,15.7 ,14.4 ,15.1 ,3.57 ,21.1 ,0.01 ,0.02 ,6.53 ,-,-,0.509 ,0.5072,16.13 ,1.61 ,,0.01 ,,9.79E-06,3.4E+01,2.69E-02,ND,,,,,6.72 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/29 11:00,-2511 ,-2089 ,1 ,19.9 ,,18.5 ,,,18.6 ,4.83 ,,17.7 ,25.7 ,11.6 ,18.5 ,18.7 ,18.6 ,20.2 ,18.3 ,-1.9 ,18.1 ,,17.2 ,18.0 ,,17.9 ,,,,,,15.7 ,14.4 ,15.0 ,3.54 ,21.0 ,0.01 ,0.02 ,6.51 ,-,-,0.508 ,0.5065,15.93 ,1.61 ,,0.01 ,,9.92E-06,3.4E+01,8.07E-03,ND,,,,,6.67 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/29 17:00,-2511 ,-2089 ,1 ,19.9 ,,18.4 ,,,18.6 ,4.23 ,,17.8 ,25.7 ,11.6 ,18.6 ,18.7 ,18.6 ,19.5 ,18.2 ,1.4 ,18.1 ,,17.6 ,18.1 ,,18.0 ,,,,,,15.6 ,14.4 ,15.0 ,3.51 ,21.2 ,0.02 ,0.03 ,6.51 ,-,-,0.508 ,0.5069,16.43 ,1.61 ,,0.01 ,,9.92E-06,3.4E+01,1.61E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.476 ,-,99.99 ,100.00 ,
2021/1/29 23:00,-2510 ,-2090 ,1 ,19.9 ,,18.1 ,,,18.6 ,3.84 ,,17.8 ,25.7 ,11.6 ,18.6 ,18.9 ,18.7 ,20.1 ,18.4 ,1.4 ,18.2 ,,17.5 ,18.2 ,,18.0 ,,,,,,15.7 ,14.4 ,15.0 ,3.49 ,20.9 ,0.01 ,0.03 ,6.52 ,-,-,0.509 ,0.5073,15.61 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,1.34E-02,ND,,,,,6.71 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/30 5:00,-2511 ,-2089 ,1 ,19.9 ,,18.3 ,,,18.7 ,3.53 ,,17.9 ,25.7 ,11.6 ,18.7 ,18.9 ,18.7 ,20.2 ,18.4 ,-1.1 ,18.2 ,,17.5 ,18.2 ,,18.0 ,,,,,,15.6 ,14.4 ,15.0 ,3.45 ,21.0 ,0.01 ,0.03 ,6.52 ,-,-,0.509 ,0.5072,16.15 ,1.61 ,,0.01 ,,1.00E-05,3.4E+01,1.61E-02,ND,,,,,6.69 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/30 11:00,-2511 ,-2089 ,1 ,20.0 ,,18.2 ,,,18.6 ,3.10 ,,17.8 ,25.7 ,11.6 ,18.7 ,18.9 ,18.7 ,20.4 ,18.6 ,-2.0 ,18.2 ,,17.4 ,18.2 ,,18.0 ,,,,,,15.6 ,14.4 ,15.0 ,3.41 ,20.9 ,0.02 ,0.04 ,6.53 ,-,-,0.508 ,0.5065,15.58 ,1.61 ,,0.01 ,,9.86E-06,3.3E+01,1.88E-02,ND,,,,,6.69 ,0.475 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/30 17:00,-2511 ,-2089 ,0 ,19.9 ,,17.8 ,,,18.7 ,2.70 ,,17.8 ,25.7 ,11.6 ,18.7 ,18.9 ,18.6 ,20.3 ,18.6 ,-1.9 ,18.2 ,,17.3 ,18.1 ,,18.0 ,,,,,,15.6 ,14.4 ,15.0 ,3.38 ,20.7 ,0.02 ,0.03 ,6.51 ,-,-,0.508 ,0.5068,14.60 ,1.61 ,,0.01 ,,9.86E-06,3.4E+01,1.34E-02,ND,,,,,6.70 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/1/30 23:00,-2511 ,-2090 ,0 ,20.0 ,,17.9 ,,,18.6 ,2.73 ,,17.9 ,25.8 ,11.5 ,18.7 ,18.9 ,18.7 ,20.4 ,18.6 ,-1.9 ,18.3 ,,17.4 ,18.2 ,,18.0 ,,,,,,15.6 ,14.4 ,15.0 ,3.35 ,20.5 ,0.02 ,0.03 ,6.54 ,-,-,0.509 ,0.5071,14.66 ,1.61 ,,0.01 ,,9.67E-06,3.4E+01,3.49E-02,ND,,,,,6.77 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/1/31 5:00,-2510 ,-2090 ,0 ,20.0 ,,17.8 ,,,18.6 ,2.71 ,,17.9 ,25.7 ,11.5 ,18.7 ,18.9 ,18.7 ,20.4 ,18.6 ,-2.0 ,18.2 ,,17.4 ,18.2 ,,18.0 ,,,,,,15.6 ,14.4 ,15.0 ,3.32 ,20.4 ,0.02 ,0.03 ,6.53 ,-,-,0.509 ,0.5072,15.34 ,1.61 ,,0.01 ,,9.67E-06,3.4E+01,2.69E-02,ND,,,,,6.74 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/1/31 11:00,-2510 ,-2090 ,0 ,20.0 ,,17.6 ,,,18.6 ,2.38 ,,17.9 ,25.7 ,11.5 ,18.7 ,18.9 ,18.7 ,20.4 ,18.6 ,-2.0 ,18.2 ,,17.4 ,18.2 ,,18.0 ,,,,,,15.6 ,14.3 ,14.9 ,3.29 ,20.2 ,0.03 ,0.03 ,6.53 ,-,-,0.508 ,0.5061,15.42 ,1.61 ,,0.01 ,,9.57E-06,3.3E+01,1.88E-02,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,-,100.00 ,100.00 ,
2021/1/31 17:00,-2511 ,-2089 ,0 ,20.0 ,,17.8 ,,,18.5 ,2.17 ,,17.8 ,25.7 ,11.5 ,18.7 ,18.7 ,18.7 ,19.2 ,18.3 ,7.0 ,18.2 ,,17.8 ,18.1 ,,18.0 ,,,,,,15.6 ,14.3 ,14.9 ,3.27 ,20.3 ,0.03 ,0.04 ,6.56 ,-,-,0.508 ,0.5064,14.54 ,1.61 ,,0.01 ,,9.57E-06,3.4E+01,2.15E-02,ND,,,,,6.72 ,0.474 ,0.507 ,0.476 ,-,99.99 ,100.00 ,
2021/1/31 23:00,-2511 ,-2089 ,0 ,20.1 ,,17.4 ,,,18.5 ,1.98 ,,17.8 ,25.7 ,11.5 ,18.6 ,18.8 ,18.7 ,19.3 ,17.9 ,6.3 ,18.2 ,,17.7 ,18.1 ,,18.0 ,,,,,,15.6 ,14.3 ,14.9 ,3.24 ,20.2 ,0.03 ,0.04 ,6.57 ,-,-,0.508 ,0.5069,14.13 ,1.61 ,,0.01 ,,9.75E-06,3.4E+01,1.34E-02,ND,,,,,6.72 ,0.475 ,0.508 ,0.476 ,-,100.00 ,100.00 ,
2021/2/1 5:00,,,,20.0 ,,17.3 ,,,18.4 ,2.23 ,,17.8 ,25.7 ,11.4 ,18.7 ,19.0 ,18.7 ,19.0 ,18.3 ,6.1 ,18.2 ,,17.7 ,18.1 ,,18.0 ,,,,,,15.5 ,14.3 ,14.9 ,3.21 ,20.1 ,0.03 ,0.04 ,6.53 ,-,-,0.509 ,0.5069,14.37 ,,,,,9.75E-06,3.4E+01,1.34E-02,ND,,,,,6.73 ,0.475 ,0.508 ,0.477 ,-,99.99 ,100.00 ,
2021/2/1 11:00,,,,20.0 ,,17.3 ,,,18.4 ,2.61 ,,17.8 ,25.7 ,11.5 ,18.5 ,18.7 ,18.7 ,18.9 ,18.0 ,8.4 ,18.1 ,,17.7 ,18.0 ,,17.9 ,,,,,,15.6 ,14.2 ,14.9 ,3.18 ,20.0 ,0.02 ,0.03 ,6.52 ,-,-,0.506 ,0.5047,15.21 ,,,,,9.47E-06,2.9E+01,1.07E-02,ND,,,,,6.65 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/2/1 17:00,,,,20.0 ,,17.4 ,,,18.3 ,3.50 ,,17.8 ,25.7 ,11.4 ,18.6 ,18.8 ,18.7 ,18.9 ,18.0 ,8.7 ,18.2 ,,17.8 ,18.1 ,,17.9 ,,,,,,15.5 ,14.2 ,14.9 ,3.16 ,20.2 ,0.03 ,0.03 ,6.50 ,-,-,0.505 ,0.5031,14.65 ,,,,,9.47E-06,3.3E+01,3.23E-02,ND,,,,,6.68 ,0.471 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/2/1 23:00,,,,20.0 ,,17.2 ,,,18.2 ,3.98 ,,17.8 ,25.6 ,11.4 ,18.7 ,18.8 ,18.7 ,19.0 ,18.0 ,8.6 ,18.2 ,,17.8 ,18.1 ,,18.0 ,,,,,,15.5 ,14.3 ,14.9 ,3.15 ,20.3 ,0.03 ,0.03 ,6.50 ,-,-,0.505 ,0.5035,15.26 ,,,,,9.47E-06,3.4E+01,2.42E-02,ND,,,,,6.67 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/2/2 5:00,,,,20.0 ,,17.0 ,,,18.3 ,4.43 ,,17.8 ,25.6 ,11.4 ,18.7 ,19.0 ,18.7 ,19.0 ,18.0 ,7.0 ,18.2 ,,17.8 ,18.1 ,,17.9 ,,,,,,15.5 ,14.2 ,14.9 ,3.13 ,20.3 ,0.02 ,0.02 ,6.49 ,-,-,0.505 ,0.5036,15.92 ,,,,,9.47E-06,3.3E+01,1.07E-02,ND,,,,,6.65 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/2/2 11:00,,,,20.0 ,,16.9 ,,,18.3 ,4.77 ,,17.7 ,25.6 ,11.5 ,18.5 ,18.8 ,18.6 ,20.0 ,18.0 ,0.6 ,18.1 ,,17.5 ,17.9 ,,17.9 ,,,,,,15.5 ,14.2 ,14.9 ,3.12 ,20.5 ,0.02 ,0.02 ,6.48 ,-,-,0.505 ,0.5036,15.61 ,,,,,9.65E-06,2.8E+01,1.07E-02,ND,,,,,6.70 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/2/2 17:00,,,,20.0 ,,18.6 ,,,18.3 ,3.95 ,,17.8 ,25.6 ,11.5 ,18.6 ,18.6 ,18.6 ,20.2 ,18.4 ,-2.0 ,18.1 ,,17.3 ,18.0 ,,17.9 ,,,,,,15.5 ,14.2 ,14.9 ,3.10 ,20.8 ,0.03 ,0.04 ,6.53 ,-,-,0.505 ,0.504,15.77 ,,,,,1.35E-05,3.4E+01,2.15E-02,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/2 23:00,,,,20.0 ,,18.7 ,,,18.3 ,3.67 ,,17.8 ,25.6 ,11.5 ,18.6 ,18.8 ,18.6 ,20.2 ,18.7 ,-2.1 ,18.1 ,,17.3 ,18.1 ,,17.9 ,,,,,,15.4 ,14.2 ,14.9 ,3.08 ,20.5 ,0.03 ,0.04 ,6.50 ,-,-,0.507 ,0.5052,15.45 ,,,,,1.35E-05,3.4E+01,2.15E-02,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/3 5:00,,,,19.9 ,,18.4 ,,,18.4 ,3.52 ,,17.8 ,25.6 ,11.4 ,18.7 ,18.9 ,18.6 ,20.3 ,18.5 ,-1.6 ,18.1 ,,17.3 ,18.1 ,,17.9 ,,,,,,15.4 ,14.2 ,14.9 ,3.05 ,20.4 ,0.02 ,0.03 ,6.54 ,-,-,0.507 ,0.5054,16.53 ,,,,,1.34E-05,3.4E+01,1.34E-02,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/2/3 11:00,,,,19.9 ,,18.6 ,,,18.4 ,3.15 ,,17.7 ,25.6 ,11.4 ,18.5 ,18.8 ,18.6 ,20.2 ,18.3 ,-1.2 ,18.1 ,,17.3 ,18.0 ,,17.9 ,,,,,,15.5 ,14.2 ,14.8 ,3.02 ,20.3 ,0.02 ,0.04 ,6.54 ,-,-,0.506 ,0.5049,14.59 ,,,,,1.34E-05,2.9E+01,8.07E-03,ND,,,,,6.70 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/2/3 17:00,,,,19.9 ,,18.5 ,,,18.4 ,3.00 ,,17.8 ,25.6 ,11.4 ,18.6 ,18.9 ,18.6 ,20.1 ,18.4 ,-1.1 ,18.2 ,,17.4 ,18.1 ,,17.9 ,,,,,,15.4 ,14.2 ,14.8 ,3.02 ,20.4 ,0.03 ,0.04 ,6.52 ,-,-,0.506 ,0.5049,15.24 ,,,,,1.33E-05,5.6E+01,1.61E-02,ND,,,,,6.67 ,0.473 ,0.506 ,0.474 ,99.99 ,-,100.00 ,
2021/2/3 23:00,,,,19.9 ,,18.6 ,,,18.4 ,3.16 ,,17.7 ,25.6 ,11.4 ,18.7 ,18.9 ,18.6 ,20.0 ,18.3 ,0.6 ,18.1 ,,17.4 ,18.1 ,,17.9 ,,,,,,15.4 ,14.2 ,14.8 ,3.01 ,20.6 ,0.03 ,0.04 ,6.52 ,-,-,0.507 ,0.5054,15.38 ,,,,,1.33E-05,4.6E+01,1.07E-02,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/4 5:00,,,,19.9 ,,18.6 ,,,18.5 ,3.31 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.9 ,18.6 ,20.0 ,18.6 ,-0.8 ,18.2 ,,17.3 ,18.1 ,,17.9 ,,,,,,15.4 ,14.1 ,14.8 ,2.99 ,20.6 ,0.02 ,0.03 ,6.56 ,-,-,0.507 ,0.5053,15.46 ,,,,,1.34E-05,4.7E+01,1.07E-02,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/2/4 11:00,,,,19.9 ,,18.5 ,,,18.5 ,3.88 ,,17.7 ,25.6 ,11.4 ,18.6 ,18.8 ,18.7 ,19.6 ,18.0 ,-0.6 ,18.1 ,,17.5 ,18.1 ,,18.0 ,,,,,,15.4 ,14.1 ,14.8 ,2.97 ,20.7 ,0.01 ,0.03 ,6.51 ,-,-,0.506 ,0.5046,15.76 ,,,,,9.47E-06,3.2E+01,2.15E-02,ND,,,,,6.70 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/4 17:00,,,,20.0 ,,18.6 ,,,18.4 ,3.45 ,,17.8 ,25.6 ,11.4 ,18.7 ,18.8 ,18.6 ,20.0 ,18.3 ,1.3 ,18.2 ,,17.4 ,18.1 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.95 ,21.0 ,0.02 ,0.04 ,6.52 ,-,-,0.506 ,0.5049,15.84 ,,,,,1.35E-05,3.2E+01,1.88E-02,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/2/4 23:00,,,,19.9 ,,18.5 ,,,18.4 ,3.08 ,,17.7 ,25.6 ,11.4 ,18.6 ,18.9 ,18.6 ,20.3 ,18.6 ,-1.4 ,18.2 ,,17.3 ,18.1 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.93 ,21.0 ,0.03 ,0.04 ,6.54 ,-,-,0.507 ,0.5053,15.10 ,,,,,1.35E-05,3.2E+01,2.96E-02,ND,,,,,6.66 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/5 5:00,,,,20.0 ,,18.7 ,,,18.4 ,2.95 ,,17.7 ,25.6 ,11.3 ,18.7 ,18.8 ,18.6 ,20.3 ,18.5 ,-1.9 ,18.2 ,,17.3 ,18.1 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.90 ,21.0 ,0.02 ,0.04 ,6.53 ,-,-,0.507 ,0.5054,15.56 ,,,,,1.33E-05,3.2E+01,1.34E-02,ND,,,,,6.73 ,0.474 ,0.506 ,0.475 ,99.98 ,-,100.00 ,
2021/2/5 11:00,,,,20.0 ,,18.5 ,,,18.4 ,2.89 ,,17.7 ,25.6 ,11.3 ,18.5 ,18.7 ,18.6 ,20.2 ,18.5 ,-1.3 ,18.1 ,,17.2 ,18.0 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.88 ,20.9 ,0.02 ,0.04 ,6.52 ,-,-,0.506 ,0.5046,14.92 ,,,,,1.32E-05,3.2E+01,1.88E-02,ND,,,,,6.74 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/5 17:00,,,,19.9 ,,18.6 ,,,18.3 ,2.96 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.9 ,18.7 ,20.3 ,18.6 ,-2.0 ,18.2 ,,17.4 ,18.1 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.85 ,21.1 ,0.03 ,0.04 ,6.51 ,-,-,0.506 ,0.5046,15.74 ,,,,,1.32E-05,3.2E+01,2.15E-02,ND,,,,,6.67 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/5 23:00,,,,20.0 ,,18.5 ,,,18.3 ,3.06 ,,17.8 ,25.6 ,11.3 ,18.6 ,18.8 ,18.7 ,20.3 ,18.6 ,-1.9 ,18.2 ,,17.4 ,18.1 ,,18.0 ,,,,,,15.4 ,14.1 ,14.7 ,2.83 ,21.3 ,0.03 ,0.04 ,6.52 ,-,-,0.506 ,0.5049,15.17 ,,,,,1.33E-05,3.2E+01,2.69E-02,ND,,,,,6.65 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/6 5:00,,,,20.0 ,,18.5 ,,,18.3 ,3.36 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.9 ,18.7 ,20.3 ,18.6 ,-1.9 ,18.2 ,,17.4 ,18.1 ,,18.0 ,,,,,,15.4 ,14.1 ,14.7 ,2.82 ,21.3 ,0.03 ,0.04 ,6.52 ,-,-,0.506 ,0.505,16.06 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.73 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/2/6 11:00,,,,20.0 ,,18.5 ,,,18.3 ,3.49 ,,17.7 ,25.6 ,11.3 ,18.5 ,18.7 ,18.6 ,20.2 ,17.4 ,-1.9 ,18.2 ,,17.3 ,18.0 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.80 ,21.4 ,0.03 ,0.04 ,6.51 ,-,-,0.505 ,0.5038,15.18 ,,,,,1.33E-05,3.2E+01,1.61E-02,ND,,,,,6.65 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/2/6 17:00,,,,20.0 ,,18.3 ,,,18.3 ,3.60 ,,17.7 ,25.6 ,11.3 ,18.6 ,18.7 ,18.6 ,19.3 ,18.9 ,6.2 ,18.1 ,,17.4 ,17.9 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.79 ,21.7 ,0.03 ,0.04 ,6.49 ,-,-,0.505 ,0.5038,15.86 ,,,,,1.33E-05,3.2E+01,2.15E-02,ND,,,,,6.65 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/2/6 23:00,,,,20.0 ,,18.1 ,,,18.2 ,3.66 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.8 ,18.7 ,19.5 ,18.4 ,4.9 ,18.2 ,,17.6 ,18.1 ,,18.0 ,,,,,,15.3 ,14.1 ,14.7 ,2.77 ,21.9 ,0.03 ,0.04 ,6.49 ,-,-,0.506 ,0.5046,14.89 ,,,,,1.33E-05,3.2E+01,1.88E-02,ND,,,,,6.70 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/7 5:00,,,,20.0 ,,18.2 ,,,18.3 ,3.72 ,,17.7 ,25.5 ,11.3 ,18.7 ,18.6 ,18.7 ,19.6 ,18.2 ,1.6 ,18.2 ,,17.6 ,18.1 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.76 ,22.0 ,0.03 ,0.04 ,6.51 ,-,-,0.506 ,0.5046,14.61 ,,,,,1.33E-05,3.2E+01,2.42E-02,ND,,,,,6.69 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/7 11:00,,,,20.0 ,,17.9 ,,,18.3 ,3.78 ,,17.7 ,25.6 ,11.3 ,18.7 ,19.1 ,18.6 ,20.0 ,17.9 ,-1.4 ,18.2 ,,17.5 ,18.1 ,,18.0 ,,,,,,15.4 ,14.1 ,14.7 ,2.74 ,22.3 ,0.03 ,0.04 ,6.50 ,-,-,0.505 ,0.5039,14.83 ,,,,,1.34E-05,3.2E+01,8.07E-03,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/7 17:00,,,,20.0 ,,17.8 ,,,18.5 ,3.67 ,,17.8 ,25.6 ,11.3 ,18.6 ,18.7 ,18.7 ,19.8 ,18.2 ,1.8 ,18.2 ,,17.7 ,18.1 ,,17.9 ,,,,,,15.4 ,14.1 ,14.7 ,2.73 ,22.4 ,0.03 ,0.04 ,6.51 ,-,-,0.505 ,0.5041,15.53 ,,,,,1.34E-05,3.2E+01,1.88E-02,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,99.99 ,-,100.00 ,
2021/2/7 23:00,,,,20.0 ,,17.8 ,,,18.5 ,3.41 ,,17.8 ,25.6 ,11.3 ,18.8 ,18.9 ,18.7 ,19.8 ,18.8 ,3.4 ,18.4 ,,17.6 ,18.2 ,,18.0 ,,,,,,15.4 ,14.1 ,14.7 ,2.71 ,22.3 ,0.03 ,0.04 ,6.53 ,-,-,0.506 ,0.5051,15.30 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/2/8 5:00,,,,20.1 ,,18.0 ,,,18.6 ,3.50 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.9 ,18.7 ,20.4 ,18.2 ,-2.7 ,18.3 ,,17.4 ,18.1 ,,18.0 ,,,,,,15.4 ,14.1 ,14.7 ,2.68 ,22.5 ,0.02 ,0.04 ,6.53 ,-,-,0.507 ,0.5051,14.96 ,,,,,1.34E-05,3.2E+01,2.42E-02,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/8 11:00,,,,20.1 ,,17.8 ,,,18.8 ,3.51 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.9 ,18.7 ,19.7 ,19.0 ,4.7 ,18.4 ,,17.3 ,18.1 ,,18.0 ,,,,,,15.4 ,14.1 ,14.7 ,2.65 ,22.6 ,0.05 ,0.06 ,6.51 ,-,-,0.506 ,0.5046,15.75 ,,,,,1.34E-05,3.2E+01,8.07E-03,ND,,,,,6.69 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
