,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/2/8 17:00,,,,20.1 ,,18.1 ,,,18.8 ,3.55 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.9 ,18.8 ,20.1 ,18.2 ,4.7 ,18.3 ,,17.7 ,18.2 ,,18.1 ,,,,,,15.3 ,14.1 ,14.6 ,2.62 ,22.7 ,0.05 ,0.04 ,6.53 ,-,-,0.506 ,0.5049,14.91 ,,,,,1.34E-05,3.2E+01,8.07E-03,ND,,,,,6.70 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/8 23:00,,,,20.2 ,,18.1 ,,,18.8 ,3.32 ,,17.9 ,25.6 ,11.3 ,18.7 ,18.9 ,18.8 ,19.8 ,18.5 ,2.1 ,18.3 ,,17.6 ,18.2 ,,18.1 ,,,,,,15.3 ,14.1 ,14.6 ,2.59 ,22.7 ,0.05 ,0.04 ,6.54 ,-,-,0.507 ,0.5053,15.36 ,,,,,1.32E-05,3.2E+01,2.69E-03,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,99.98 ,-,100.00 ,
2021/2/9 5:00,,,,20.1 ,,18.3 ,,,18.9 ,3.17 ,,17.9 ,25.6 ,11.3 ,18.8 ,18.7 ,18.8 ,20.1 ,18.9 ,-2.0 ,18.4 ,,17.5 ,18.2 ,,18.1 ,,,,,,15.3 ,14.1 ,14.6 ,2.55 ,22.3 ,0.05 ,0.05 ,6.52 ,-,-,0.507 ,0.5055,16.09 ,,,,,1.32E-05,3.2E+01,8.07E-03,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/9 11:00,,,,20.2 ,,18.5 ,,,19.0 ,3.00 ,,17.8 ,25.6 ,11.3 ,18.7 ,18.9 ,18.8 ,20.4 ,18.7 ,-2.1 ,18.3 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.4 ,14.1 ,14.6 ,2.52 ,22.1 ,0.06 ,0.05 ,6.50 ,-,-,0.506 ,0.505,15.56 ,,,,,1.32E-05,3.2E+01,1.34E-02,ND,,,,,6.75 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/2/9 17:00,,,,20.2 ,,18.2 ,,,18.9 ,3.04 ,,17.9 ,25.6 ,11.3 ,18.7 ,18.9 ,18.8 ,20.5 ,18.7 ,-2.2 ,18.4 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.4 ,14.0 ,14.6 ,2.48 ,22.2 ,0.05 ,0.04 ,6.49 ,-,-,0.506 ,0.5046,15.03 ,,,,,1.32E-05,3.2E+01,1.61E-02,ND,,,,,6.69 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/9 23:00,,,,20.2 ,,18.2 ,,,18.9 ,2.98 ,,17.9 ,25.7 ,11.3 ,18.8 ,18.9 ,18.8 ,20.5 ,18.8 ,-2.1 ,18.4 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.4 ,14.0 ,14.6 ,2.45 ,22.2 ,0.06 ,0.06 ,6.54 ,-,-,0.507 ,0.5053,16.50 ,,,,,1.31E-05,3.2E+01,8.07E-03,ND,,,,,6.77 ,0.473 ,0.506 ,0.475 ,99.98 ,-,100.00 ,
2021/2/10 5:00,,,,20.2 ,,18.4 ,,,18.8 ,2.92 ,,17.9 ,25.7 ,11.3 ,18.8 ,18.9 ,18.8 ,20.5 ,18.8 ,-2.1 ,18.4 ,,17.5 ,18.3 ,,18.1 ,,,,,,15.4 ,14.0 ,14.6 ,2.42 ,22.0 ,0.06 ,0.06 ,6.53 ,-,-,0.507 ,0.5054,15.16 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,6.70 ,0.473 ,0.506 ,0.475 ,99.98 ,-,100.00 ,
2021/2/10 11:00,,,,20.2 ,,18.3 ,,,18.8 ,3.03 ,,17.9 ,25.7 ,11.2 ,18.8 ,19.0 ,18.8 ,20.5 ,18.7 ,-2.2 ,18.4 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.3 ,14.0 ,14.6 ,2.38 ,22.1 ,0.05 ,0.05 ,6.50 ,-,-,0.506 ,0.5042,16.38 ,,,,,9.11E-06,2.9E+01,1.07E-02,ND,,,,,6.68 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/10 17:00,,,,20.2 ,,18.5 ,,,18.7 ,3.27 ,,18.1 ,25.7 ,11.2 ,19.0 ,19.1 ,18.9 ,20.5 ,18.7 ,-2.0 ,18.4 ,,17.4 ,18.2 ,,18.0 ,,,,,,15.2 ,14.0 ,14.6 ,2.36 ,22.3 ,0.04 ,0.04 ,6.51 ,-,-,0.506 ,0.5043,16.34 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/10 23:00,,,,20.2 ,,18.3 ,,,18.6 ,3.31 ,,18.0 ,25.7 ,11.2 ,19.0 ,19.1 ,18.9 ,20.5 ,18.7 ,-2.1 ,18.4 ,,17.5 ,18.3 ,,18.1 ,,,,,,15.3 ,14.0 ,14.6 ,2.33 ,22.3 ,0.04 ,0.04 ,6.51 ,-,-,0.506 ,0.5049,15.56 ,,,,,1.32E-05,3.2E+01,2.69E-03,ND,,,,,6.71 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/2/11 5:00,,,,20.2 ,,18.2 ,,,18.6 ,3.21 ,,18.0 ,25.7 ,11.3 ,19.0 ,19.1 ,18.9 ,20.5 ,18.7 ,-1.8 ,18.4 ,,17.5 ,18.3 ,,18.1 ,,,,,,15.2 ,14.0 ,14.6 ,2.30 ,22.3 ,0.04 ,0.04 ,6.51 ,-,-,0.506 ,0.5048,15.53 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.73 ,0.473 ,0.506 ,0.474 ,99.99 ,-,100.00 ,
2021/2/11 11:00,,,,20.2 ,,18.1 ,,,18.6 ,2.94 ,,17.9 ,25.6 ,11.2 ,18.9 ,19.0 ,18.8 ,20.5 ,18.7 ,-2.1 ,18.3 ,,17.3 ,18.1 ,,18.0 ,,,,,,15.3 ,14.0 ,14.6 ,2.27 ,22.4 ,0.04 ,0.04 ,6.50 ,-,-,0.506 ,0.5041,16.48 ,,,,,1.30E-05,3.2E+01,2.15E-02,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/11 17:00,,,,20.2 ,,18.0 ,,,18.6 ,2.81 ,,18.0 ,25.7 ,11.3 ,19.0 ,19.2 ,18.9 ,20.6 ,18.8 ,-1.9 ,18.4 ,,17.5 ,18.3 ,,18.1 ,,,,,,15.2 ,14.0 ,14.6 ,4.84 ,22.3 ,0.05 ,0.05 ,6.51 ,-,-,0.506 ,0.5042,15.10 ,,,,,1.30E-05,3.2E+01,1.34E-02,ND,,,,,6.76 ,0.472 ,0.505 ,0.474 ,99.99 ,-,100.00 ,
2021/2/11 23:00,,,,20.1 ,,18.3 ,,,18.6 ,2.53 ,,18.0 ,25.7 ,11.3 ,19.0 ,19.2 ,18.9 ,20.5 ,18.7 ,-1.9 ,18.4 ,,17.5 ,18.2 ,,18.1 ,,,,,,15.2 ,14.0 ,14.6 ,4.82 ,22.4 ,0.05 ,0.05 ,6.53 ,-,-,0.506 ,0.505,15.46 ,,,,,1.30E-05,3.2E+01,5.38E-03,ND,,,,,6.74 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/12 5:00,,,,20.2 ,,17.2 ,,,18.6 ,2.40 ,,18.0 ,25.7 ,11.2 ,19.0 ,19.1 ,18.9 ,20.6 ,18.7 ,-1.9 ,18.4 ,,17.5 ,18.3 ,,18.1 ,,,,,,15.3 ,14.0 ,14.6 ,4.79 ,22.2 ,0.04 ,0.04 ,6.54 ,-,-,0.507 ,0.5052,15.63 ,,,,,1.30E-05,3.2E+01,1.07E-02,ND,,,,,6.76 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/12 11:00,,,,20.2 ,,17.2 ,,,18.7 ,2.27 ,,17.9 ,25.6 ,11.2 ,18.9 ,19.0 ,18.9 ,20.5 ,18.7 ,-2.0 ,18.4 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.2 ,14.0 ,14.6 ,4.75 ,22.2 ,0.05 ,0.05 ,6.55 ,-,-,0.506 ,0.5043,15.71 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/12 17:00,,,,20.2 ,,17.2 ,,,18.7 ,2.35 ,,17.9 ,25.7 ,11.2 ,18.8 ,19.0 ,18.8 ,20.4 ,18.7 ,-1.4 ,18.4 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.3 ,14.0 ,14.6 ,4.73 ,22.4 ,0.05 ,0.05 ,6.51 ,-,-,0.506 ,0.5042,15.65 ,,,,,1.30E-05,3.2E+01,2.15E-02,ND,,,,,6.66 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/12 23:00,,,,20.2 ,,17.2 ,,,18.7 ,2.37 ,,17.9 ,25.6 ,11.2 ,18.9 ,19.0 ,18.8 ,20.4 ,18.6 ,-1.6 ,18.3 ,,17.4 ,18.2 ,,18.0 ,,,,,,15.3 ,14.0 ,14.6 ,4.70 ,22.4 ,0.05 ,0.05 ,6.53 ,-,-,0.506 ,0.5049,14.74 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/2/13 5:00,,,,20.2 ,,18.4 ,,,18.8 ,2.58 ,,17.9 ,25.6 ,11.2 ,18.9 ,19.0 ,18.9 ,20.4 ,18.7 ,-1.5 ,18.3 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.3 ,14.0 ,14.6 ,4.67 ,22.2 ,0.05 ,0.05 ,6.53 ,-,-,0.507 ,0.505,14.27 ,,,,,1.30E-05,3.2E+01,5.38E-03,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,99.99 ,-,100.00 ,
2021/2/13 11:00,,,,20.2 ,,17.4 ,,,18.8 ,2.75 ,,17.9 ,25.6 ,11.2 ,18.9 ,19.0 ,18.8 ,20.4 ,18.6 ,-1.1 ,18.3 ,,17.4 ,18.1 ,,18.0 ,,,,,,15.2 ,14.0 ,14.6 ,4.64 ,22.3 ,0.05 ,0.05 ,6.50 ,-,-,0.505 ,0.5039,14.79 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/13 17:00,,,,20.2 ,,17.4 ,,,18.8 ,3.10 ,,17.9 ,25.6 ,11.3 ,18.9 ,19.0 ,18.8 ,20.3 ,18.6 ,-0.8 ,18.3 ,,17.4 ,18.1 ,,18.0 ,,,,,,15.2 ,14.0 ,14.6 ,4.63 ,22.3 ,0.05 ,0.05 ,6.50 ,-,-,0.505 ,0.5038,15.22 ,,,,,1.31E-05,3.2E+01,8.07E-03,ND,,,,,6.67 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/2/13 23:00,,,,20.2 ,,17.3 ,,,18.9 ,3.21 ,,17.9 ,25.6 ,11.3 ,18.9 ,18.9 ,18.9 ,20.3 ,18.6 ,-0.5 ,18.3 ,,17.4 ,18.1 ,,18.0 ,,,,,,15.2 ,14.0 ,14.6 ,4.60 ,22.4 ,0.06 ,0.05 ,6.51 ,-,-,0.506 ,0.5045,15.89 ,,,,,1.31E-05,3.2E+01,2.69E-03,ND,,,,,6.72 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/2/14 5:00,,,,20.4 ,,18.5 ,,,17.8 ,3.41 ,,17.8 ,25.8 ,11.3 ,18.8 ,19.0 ,18.8 ,21.0 ,18.9 ,-6.9 ,18.4 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.3 ,13.9 ,14.6 ,4.18 ,22.4 ,0.06 ,0.05 ,6.90 ,-,-,0.508 ,0.5068,15.38 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,7.04 ,0.472 ,0.508 ,0.473 ,100.00 ,100.00 ,-,
2021/2/14 11:00,,,,20.5 ,,18.3 ,,,18.0 ,3.56 ,,17.6 ,25.0 ,11.3 ,18.8 ,18.9 ,18.8 ,21.1 ,18.9 ,-7.2 ,18.4 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.3 ,13.9 ,14.6 ,4.15 ,22.4 ,0.06 ,0.05 ,6.87 ,-,-,0.507 ,0.5057,16.35 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,7.07 ,0.471 ,0.507 ,0.472 ,100.00 ,100.00 ,-,
2021/2/14 17:00,,,,20.5 ,,18.6 ,,,18.1 ,3.87 ,,17.6 ,24.9 ,11.3 ,18.8 ,18.9 ,18.8 ,21.1 ,18.9 ,-7.2 ,18.4 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.3 ,13.9 ,14.6 ,4.09 ,22.6 ,0.06 ,0.05 ,6.85 ,-,-,0.507 ,0.5057,16.54 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,7.05 ,0.471 ,0.506 ,0.472 ,100.00 ,100.00 ,-,
2021/2/14 23:00,,,,20.5 ,,18.6 ,,,18.3 ,4.02 ,,17.6 ,24.7 ,11.4 ,18.9 ,18.9 ,18.9 ,21.1 ,18.9 ,-7.0 ,18.4 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.3 ,13.9 ,14.6 ,4.07 ,22.7 ,0.06 ,0.05 ,6.85 ,-,-,0.507 ,0.5058,16.49 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,7.02 ,0.471 ,0.507 ,0.472 ,100.00 ,100.00 ,-,
2021/2/15 5:00,,,,20.6 ,,18.5 ,,,18.4 ,4.53 ,,17.6 ,24.7 ,11.4 ,18.9 ,18.9 ,18.9 ,21.1 ,18.9 ,-7.0 ,18.4 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.3 ,14.0 ,14.6 ,4.06 ,22.8 ,0.05 ,0.04 ,6.88 ,-,-,0.507 ,0.5062,17.36 ,,,,,1.31E-05,3.2E+01,1.34E-02,ND,,,,,7.04 ,0.471 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/15 11:00,,,,20.6 ,,18.4 ,,,18.6 ,5.29 ,,17.8 ,24.8 ,11.4 ,18.8 ,19.0 ,18.9 ,21.1 ,19.0 ,-7.0 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.3 ,13.9 ,14.6 ,4.04 ,23.0 ,0.04 ,0.03 ,6.86 ,-,-,0.507 ,0.5061,15.84 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,7.02 ,0.471 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/15 17:00,,,,20.7 ,,18.4 ,,,18.7 ,7.72 ,,18.1 ,24.8 ,11.3 ,18.9 ,19.0 ,18.9 ,21.1 ,19.0 ,-7.0 ,18.5 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.3 ,13.9 ,14.6 ,4.02 ,23.2 ,0.05 ,0.03 ,6.80 ,-,-,0.508 ,0.5064,20.32 ,,,,,1.22E-05,3.2E+01,2.69E-03,ND,,,,,6.99 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/15 23:00,,,,20.6 ,,18.3 ,,,18.8 ,6.55 ,,18.2 ,24.9 ,11.3 ,18.9 ,19.1 ,19.0 ,21.2 ,19.1 ,-7.0 ,18.6 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.3 ,13.9 ,14.6 ,3.97 ,23.3 ,0.06 ,0.03 ,6.84 ,-,-,0.508 ,0.5065,21.16 ,,,,,1.22E-05,3.2E+01,1.07E-02,ND,,,,,7.00 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/16 5:00,,,,20.7 ,,18.5 ,,,18.8 ,5.32 ,,18.4 ,25.0 ,11.3 ,19.0 ,19.1 ,18.9 ,21.2 ,19.1 ,-7.0 ,18.6 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.3 ,13.9 ,14.6 ,3.94 ,23.4 ,0.06 ,0.04 ,6.81 ,-,-,0.508 ,0.5065,21.36 ,,,,,1.15E-05,3.2E+01,2.69E-03,ND,,,,,7.04 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/16 11:00,,,,20.7 ,,18.3 ,,,18.9 ,4.61 ,,18.4 ,24.9 ,11.3 ,18.9 ,19.0 ,19.0 ,21.2 ,19.0 ,-7.0 ,18.6 ,,17.5 ,18.4 ,,18.3 ,,,,,,15.3 ,13.9 ,14.6 ,3.91 ,23.3 ,0.06 ,0.04 ,6.78 ,-,-,0.508 ,0.5063,17.35 ,,,,,1.15E-05,3.2E+01,1.88E-02,ND,,,,,6.90 ,0.471 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/16 17:00,,,,20.7 ,,18.4 ,,,19.0 ,4.25 ,,18.6 ,24.9 ,11.3 ,19.1 ,19.2 ,19.1 ,21.3 ,19.1 ,-6.8 ,18.7 ,,17.6 ,18.4 ,,18.4 ,,,,,,15.2 ,13.9 ,14.6 ,3.88 ,23.2 ,0.06 ,0.04 ,6.80 ,-,-,0.508 ,0.5065,16.40 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.91 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/16 23:00,,,,20.8 ,,18.2 ,,,19.0 ,4.17 ,,18.6 ,25.0 ,11.3 ,19.1 ,19.3 ,19.1 ,21.3 ,19.2 ,-6.7 ,18.8 ,,17.7 ,18.6 ,,18.5 ,,,,,,15.2 ,13.9 ,14.6 ,3.84 ,23.1 ,0.06 ,0.04 ,6.79 ,-,-,0.508 ,0.5068,17.38 ,,,,,1.32E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/17 5:00,,,,20.7 ,,18.3 ,,,19.1 ,4.36 ,,18.6 ,25.1 ,11.3 ,19.2 ,19.3 ,19.1 ,21.3 ,19.2 ,-6.8 ,18.8 ,,17.7 ,18.6 ,,18.5 ,,,,,,15.2 ,13.9 ,14.5 ,3.81 ,23.1 ,0.05 ,0.04 ,6.77 ,-,-,0.508 ,0.5069,16.81 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.92 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/17 11:00,,,,20.7 ,,18.4 ,,,19.1 ,4.44 ,,18.6 ,25.4 ,11.3 ,19.2 ,19.3 ,19.1 ,21.3 ,19.2 ,-6.9 ,18.8 ,,17.7 ,18.6 ,,18.4 ,,,,,,15.1 ,13.9 ,14.5 ,3.78 ,23.1 ,0.05 ,0.04 ,6.80 ,-,-,0.509 ,0.5072,17.12 ,,,,,1.32E-05,3.2E+01,1.34E-02,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/17 17:00,,,,20.8 ,,18.4 ,,,19.1 ,4.41 ,,18.7 ,25.6 ,11.3 ,19.3 ,19.3 ,19.1 ,21.3 ,19.0 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.1 ,13.9 ,14.6 ,3.74 ,23.1 ,0.05 ,0.04 ,6.80 ,-,-,0.509 ,0.5072,17.50 ,,,,,1.32E-05,3.2E+01,5.38E-03,ND,,,,,6.90 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/17 23:00,,,,20.7 ,,18.3 ,,,19.1 ,4.14 ,,18.7 ,25.9 ,11.3 ,19.3 ,19.3 ,19.1 ,21.3 ,19.0 ,-7.1 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.1 ,13.9 ,14.6 ,3.71 ,22.9 ,0.05 ,0.04 ,6.79 ,-,-,0.509 ,0.5075,16.92 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.93 ,0.473 ,0.508 ,0.474 ,99.99 ,99.99 ,-,
2021/2/18 5:00,,,,20.8 ,,18.3 ,,,19.0 ,3.83 ,,18.6 ,26.1 ,11.3 ,19.3 ,19.3 ,19.1 ,21.3 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.6 ,3.67 ,22.9 ,0.04 ,0.03 ,6.78 ,-,-,0.509 ,0.5073,16.87 ,,,,,1.31E-05,3.2E+01,ND,ND,,,,,6.89 ,0.473 ,0.508 ,0.474 ,99.98 ,100.00 ,-,
2021/2/18 11:00,,,,20.8 ,,18.3 ,,,19.0 ,3.64 ,,18.6 ,26.3 ,11.3 ,19.3 ,19.4 ,19.1 ,21.3 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.2 ,13.9 ,14.6 ,3.63 ,22.8 ,0.04 ,0.03 ,6.79 ,-,-,0.508 ,0.5071,17.40 ,,,,,1.31E-05,3.2E+01,1.61E-02,ND,,,,,6.90 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/18 17:00,,,,20.8 ,,18.3 ,,,19.0 ,3.51 ,,18.5 ,26.4 ,11.3 ,19.3 ,19.4 ,19.1 ,21.3 ,18.9 ,-7.2 ,18.5 ,,17.3 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.5 ,3.60 ,22.8 ,0.05 ,0.03 ,6.81 ,-,-,0.508 ,0.507,17.01 ,,,,,1.31E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,99.99 ,99.99 ,-,
2021/2/18 23:00,,,,20.8 ,,18.4 ,,,19.0 ,3.21 ,,18.6 ,26.4 ,11.3 ,19.3 ,19.4 ,19.1 ,21.3 ,18.9 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.2 ,13.9 ,14.5 ,3.55 ,22.4 ,0.05 ,0.04 ,6.81 ,-,-,0.509 ,0.5073,15.37 ,,,,,1.31E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.473 ,0.508 ,0.474 ,99.99 ,99.99 ,-,
2021/2/19 5:00,,,,20.7 ,,18.3 ,,,18.9 ,3.01 ,,18.6 ,26.5 ,11.3 ,19.3 ,19.4 ,19.1 ,21.3 ,18.9 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.6 ,3.51 ,22.3 ,0.05 ,0.04 ,6.78 ,-,-,0.509 ,0.5071,16.49 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.472 ,0.508 ,0.474 ,99.99 ,99.98 ,-,
2021/2/19 11:00,,,,20.7 ,,18.5 ,,,18.8 ,2.90 ,,18.6 ,26.4 ,11.3 ,19.2 ,19.3 ,19.1 ,21.3 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.5 ,3.46 ,22.0 ,0.05 ,0.04 ,6.80 ,-,-,0.508 ,0.5067,15.98 ,,,,,1.32E-05,3.2E+01,8.07E-03,ND,,,,,6.86 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/19 17:00,,,,20.7 ,,18.3 ,,,18.7 ,2.93 ,,18.5 ,26.5 ,11.4 ,19.2 ,19.3 ,19.1 ,21.3 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.1 ,13.9 ,14.5 ,3.43 ,22.1 ,0.06 ,0.04 ,6.79 ,-,-,0.508 ,0.507,15.74 ,,,,,1.29E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/19 23:00,,,,20.7 ,,18.5 ,,,18.7 ,2.97 ,,18.5 ,26.4 ,11.3 ,19.2 ,19.3 ,19.1 ,21.3 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.1 ,13.9 ,14.5 ,3.40 ,22.0 ,0.06 ,0.05 ,6.81 ,-,-,0.509 ,0.5071,15.77 ,,,,,1.29E-05,3.2E+01,8.07E-03,ND,,,,,6.97 ,0.472 ,0.508 ,0.474 ,99.99 ,99.99 ,-,
2021/2/20 5:00,,,,20.6 ,,18.7 ,,,18.6 ,3.36 ,,18.5 ,26.3 ,11.3 ,19.2 ,19.3 ,19.1 ,21.2 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.0 ,13.8 ,14.5 ,3.37 ,21.9 ,0.05 ,0.04 ,6.79 ,-,-,0.509 ,0.5071,15.66 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.89 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/20 11:00,,,,20.6 ,,18.7 ,,,18.5 ,3.57 ,,18.5 ,26.3 ,11.3 ,19.2 ,19.3 ,19.1 ,21.2 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.1 ,13.8 ,14.5 ,3.34 ,21.7 ,0.05 ,0.04 ,6.78 ,-,-,0.508 ,0.5065,16.95 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.89 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/20 17:00,,,,20.5 ,,18.5 ,,,18.5 ,3.88 ,,18.5 ,26.3 ,11.3 ,19.1 ,19.3 ,19.0 ,21.2 ,18.7 ,-7.2 ,18.3 ,,17.1 ,18.0 ,,17.9 ,,,,,,15.1 ,13.9 ,14.5 ,3.32 ,21.8 ,0.06 ,0.04 ,6.80 ,-,-,0.508 ,0.5067,15.68 ,,,,,1.31E-05,3.2E+01,ND,ND,,,,,6.89 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/20 23:00,,,,20.5 ,,18.2 ,,,18.4 ,3.56 ,,18.5 ,26.2 ,11.4 ,19.1 ,19.3 ,19.0 ,21.2 ,18.7 ,-7.3 ,18.3 ,,17.1 ,18.0 ,,17.9 ,,,,,,15.1 ,13.9 ,14.5 ,3.30 ,21.9 ,0.06 ,0.05 ,6.79 ,-,-,0.508 ,0.5069,15.84 ,,,,,1.31E-05,3.2E+01,2.69E-03,ND,,,,,6.88 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/21 5:00,,,,20.5 ,,18.3 ,,,18.4 ,3.36 ,,18.6 ,26.1 ,11.4 ,19.1 ,19.3 ,19.0 ,21.2 ,18.7 ,-7.2 ,18.3 ,,17.1 ,18.0 ,,17.9 ,,,,,,15.1 ,13.9 ,14.5 ,3.28 ,21.9 ,0.06 ,0.05 ,6.81 ,-,-,0.508 ,0.5071,16.20 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/21 11:00,,,,20.5 ,,18.4 ,,,18.6 ,3.34 ,,18.5 ,26.0 ,11.4 ,19.1 ,19.3 ,19.0 ,21.1 ,18.7 ,-7.2 ,18.3 ,,17.1 ,18.0 ,,17.9 ,,,,,,15.1 ,13.9 ,14.5 ,3.26 ,21.9 ,0.06 ,0.05 ,6.79 ,-,-,0.508 ,0.5066,15.66 ,,,,,1.32E-05,3.2E+01,1.34E-02,ND,,,,,6.90 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/21 17:00,,,,20.6 ,,18.2 ,,,18.6 ,3.35 ,,18.5 ,25.9 ,11.4 ,19.1 ,19.2 ,19.0 ,21.1 ,18.7 ,-7.2 ,18.3 ,,17.1 ,18.0 ,,17.9 ,,,,,,15.1 ,13.9 ,14.5 ,3.25 ,22.2 ,0.06 ,0.05 ,6.78 ,-,-,0.508 ,0.5065,15.61 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,6.88 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/21 23:00,,,,20.5 ,,18.2 ,,,18.6 ,3.36 ,,18.5 ,25.8 ,11.4 ,19.1 ,19.2 ,19.0 ,21.1 ,18.7 ,-7.2 ,18.3 ,,17.1 ,18.0 ,,17.8 ,,,,,,15.1 ,13.9 ,14.6 ,3.24 ,22.4 ,0.06 ,0.05 ,6.76 ,-,-,0.508 ,0.5069,15.29 ,,,,,1.31E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.472 ,0.508 ,0.473 ,100.00 ,100.00 ,-,
2021/2/22 5:00,,,,20.6 ,,18.9 ,,,18.7 ,3.46 ,,18.5 ,25.7 ,11.4 ,19.1 ,19.2 ,19.0 ,21.1 ,18.7 ,-7.1 ,18.3 ,,17.1 ,17.9 ,,17.8 ,,,,,,15.2 ,13.9 ,14.6 ,3.22 ,22.4 ,0.06 ,0.04 ,6.80 ,-,-,0.508 ,0.5071,16.12 ,,,,,1.32E-05,3.2E+01,2.69E-03,ND,,,,,6.90 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/22 11:00,,,,20.5 ,,19.1 ,,,18.7 ,3.65 ,,18.4 ,25.7 ,11.4 ,19.1 ,19.2 ,19.0 ,21.1 ,18.7 ,-7.2 ,18.3 ,,17.1 ,18.0 ,,17.9 ,,,,,,15.1 ,13.9 ,14.6 ,3.20 ,22.2 ,0.05 ,0.04 ,6.77 ,-,-,0.508 ,0.5064,15.35 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.88 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/22 17:00,,,,20.5 ,,18.9 ,,,18.7 ,4.02 ,,18.4 ,25.6 ,11.5 ,19.1 ,19.3 ,19.0 ,21.1 ,18.7 ,-7.1 ,18.3 ,,17.1 ,18.0 ,,17.9 ,,,,,,15.1 ,13.9 ,14.6 ,3.19 ,22.4 ,0.05 ,0.04 ,6.78 ,-,-,0.508 ,0.5067,15.64 ,,,,,1.32E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/22 23:00,,,,20.6 ,,18.8 ,,,18.7 ,4.27 ,,18.4 ,25.6 ,11.5 ,19.2 ,19.2 ,19.0 ,21.2 ,18.8 ,-7.1 ,18.4 ,,17.2 ,18.0 ,,17.9 ,,,,,,15.2 ,13.9 ,14.6 ,3.18 ,22.7 ,0.05 ,0.04 ,6.76 ,-,-,0.508 ,0.5068,15.48 ,,,,,1.32E-05,3.2E+01,8.07E-03,ND,,,,,6.86 ,0.472 ,0.508 ,0.473 ,100.00 ,100.00 ,-,
2021/2/23 5:00,,,,20.5 ,,18.6 ,,,18.8 ,4.09 ,,18.4 ,25.6 ,11.5 ,19.2 ,19.2 ,19.0 ,21.2 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.2 ,13.9 ,14.6 ,3.17 ,22.7 ,0.05 ,0.04 ,6.78 ,-,-,0.508 ,0.5069,16.83 ,,,,,1.32E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/23 11:00,,,,20.6 ,,18.7 ,,,18.9 ,3.67 ,,18.4 ,25.6 ,11.5 ,19.2 ,19.3 ,19.0 ,21.2 ,18.8 ,-7.1 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.2 ,13.9 ,14.6 ,3.14 ,22.9 ,0.05 ,0.05 ,6.79 ,-,-,0.508 ,0.5067,16.10 ,,,,,1.32E-05,3.2E+01,2.69E-03,ND,,,,,6.89 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/23 17:00,,,,20.7 ,,18.6 ,,,19.0 ,3.39 ,,18.4 ,25.6 ,11.5 ,19.2 ,19.3 ,19.0 ,21.2 ,18.8 ,-7.2 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.1 ,13.9 ,14.6 ,3.11 ,22.7 ,0.06 ,0.05 ,6.77 ,-,-,0.508 ,0.5069,16.38 ,,,,,1.32E-05,3.2E+01,5.38E-03,ND,,,,,6.95 ,0.472 ,0.508 ,0.474 ,99.99 ,99.99 ,-,
2021/2/23 23:00,,,,20.6 ,,18.4 ,,,19.1 ,3.15 ,,18.3 ,25.5 ,11.5 ,19.2 ,19.3 ,19.1 ,21.3 ,18.8 ,-7.1 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.6 ,3.08 ,22.4 ,0.06 ,0.05 ,6.78 ,-,-,0.508 ,0.5072,16.02 ,,,,,1.32E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/24 5:00,,,,20.8 ,,18.5 ,,,19.2 ,3.02 ,,18.4 ,25.5 ,11.5 ,19.2 ,19.3 ,19.1 ,21.3 ,18.8 ,-7.2 ,18.4 ,,17.3 ,18.1 ,,18.0 ,,,,,,15.2 ,13.9 ,14.6 ,3.04 ,22.2 ,0.06 ,0.05 ,6.79 ,-,-,0.509 ,0.5074,16.43 ,,,,,1.30E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.473 ,0.508 ,0.474 ,99.98 ,100.00 ,-,
2021/2/24 11:00,,,,20.8 ,,18.7 ,,,19.2 ,2.95 ,,18.5 ,25.6 ,11.5 ,19.3 ,19.4 ,19.1 ,21.3 ,18.8 ,-7.1 ,18.5 ,,17.3 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.6 ,3.00 ,22.2 ,0.06 ,0.05 ,6.80 ,-,-,0.508 ,0.5069,16.58 ,,,,,1.30E-05,3.2E+01,2.69E-03,ND,,,,,6.96 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/24 17:00,,,,20.8 ,,18.7 ,,,19.2 ,3.06 ,,18.5 ,25.7 ,11.6 ,19.3 ,19.4 ,19.2 ,21.3 ,18.9 ,-7.1 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,2.97 ,22.1 ,0.06 ,0.05 ,6.81 ,-,-,0.508 ,0.507,16.11 ,,,,,1.32E-05,3.2E+01,1.34E-02,ND,,,,,6.95 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/24 23:00,,,,20.8 ,,19.0 ,,,19.3 ,2.99 ,,18.5 ,25.8 ,11.5 ,19.4 ,19.4 ,19.2 ,21.3 ,18.9 ,-7.1 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,2.93 ,21.9 ,0.06 ,0.05 ,6.81 ,-,-,0.509 ,0.5071,15.45 ,,,,,1.32E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.472 ,0.508 ,0.474 ,100.00 ,99.99 ,-,
2021/2/25 5:00,,,,20.8 ,,18.8 ,,,19.3 ,2.86 ,,18.5 ,25.9 ,11.6 ,19.4 ,19.5 ,19.2 ,21.4 ,18.9 ,-7.1 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.1 ,13.9 ,14.6 ,2.90 ,21.7 ,0.06 ,0.05 ,6.79 ,-,-,0.508 ,0.5071,15.73 ,,,,,1.32E-05,3.2E+01,1.88E-02,ND,,,,,6.89 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/25 11:00,,,,20.8 ,,18.7 ,,,19.3 ,2.87 ,,18.5 ,26.0 ,11.5 ,19.4 ,19.4 ,19.2 ,21.3 ,18.9 ,-7.1 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.1 ,13.9 ,14.6 ,2.86 ,21.6 ,0.05 ,0.05 ,6.80 ,-,-,0.508 ,0.5065,15.62 ,,,,,1.32E-05,3.2E+01,2.69E-03,ND,,,,,6.93 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/25 17:00,,,,20.9 ,,18.5 ,,,19.4 ,3.08 ,,18.6 ,26.0 ,11.6 ,19.4 ,19.5 ,19.2 ,21.4 ,19.0 ,-7.0 ,18.7 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.2 ,13.9 ,14.6 ,2.83 ,21.5 ,0.05 ,0.05 ,6.81 ,-,-,0.508 ,0.507,16.45 ,,,,,1.34E-05,3.2E+01,1.07E-02,ND,,,,,6.97 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/25 23:00,,,,20.8 ,,18.5 ,,,19.3 ,3.25 ,,18.6 ,26.1 ,11.6 ,19.4 ,19.5 ,19.2 ,21.4 ,19.0 ,-7.0 ,18.6 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,2.81 ,21.4 ,0.05 ,0.05 ,6.77 ,-,-,0.508 ,0.5072,16.04 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.94 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/26 5:00,,,,20.9 ,,18.5 ,,,19.3 ,3.47 ,,18.6 ,26.0 ,11.6 ,19.4 ,19.5 ,19.2 ,21.4 ,19.0 ,-7.1 ,18.6 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,2.78 ,21.3 ,0.05 ,0.04 ,6.82 ,-,-,0.508 ,0.5071,16.95 ,,,,,1.32E-05,3.2E+01,ND,ND,,,,,6.94 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/26 11:00,,,,20.9 ,,18.4 ,,,19.3 ,3.49 ,,18.6 ,25.9 ,11.6 ,19.5 ,19.5 ,19.3 ,21.4 ,19.0 ,-7.0 ,18.6 ,,17.4 ,18.3 ,,18.1 ,,,,,,15.1 ,13.9 ,14.6 ,2.75 ,21.3 ,0.05 ,0.04 ,6.77 ,-,-,0.508 ,0.5069,15.93 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.93 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/26 17:00,,,,20.9 ,,19.1 ,,,19.3 ,3.60 ,,18.6 ,25.8 ,11.6 ,19.5 ,19.5 ,19.3 ,21.4 ,19.0 ,-7.0 ,18.6 ,,17.4 ,18.3 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,2.73 ,21.3 ,0.05 ,0.04 ,6.79 ,-,-,0.508 ,0.507,16.10 ,,,,,1.32E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/26 23:00,,,,20.9 ,,18.8 ,,,19.4 ,3.46 ,,18.6 ,25.8 ,11.6 ,19.5 ,19.6 ,19.3 ,21.5 ,19.0 ,-7.0 ,18.6 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.2 ,13.9 ,14.6 ,2.70 ,21.2 ,0.05 ,0.04 ,6.81 ,-,-,0.508 ,0.5071,15.86 ,,,,,1.32E-05,3.2E+01,2.15E-02,ND,,,,,6.93 ,0.472 ,0.508 ,0.474 ,99.97 ,100.00 ,-,
2021/2/27 5:00,,,,20.9 ,,18.7 ,,,19.3 ,3.12 ,,18.6 ,25.8 ,11.6 ,19.5 ,19.5 ,19.3 ,21.5 ,19.0 ,-7.0 ,18.6 ,,17.4 ,18.3 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,2.67 ,21.0 ,0.05 ,0.04 ,6.80 ,-,-,0.509 ,0.5072,15.09 ,,,,,1.33E-05,3.2E+01,ND,ND,,,,,6.93 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/27 11:00,,,,20.9 ,,18.7 ,,,19.2 ,2.84 ,,18.6 ,25.7 ,11.6 ,19.5 ,19.6 ,19.3 ,21.5 ,19.0 ,-7.1 ,18.7 ,,17.5 ,18.3 ,,18.2 ,,,,,,15.2 ,13.9 ,14.6 ,2.63 ,20.9 ,0.05 ,0.04 ,6.82 ,-,-,0.508 ,0.5066,16.78 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.92 ,0.472 ,0.507 ,0.473 ,99.99 ,100.00 ,-,
2021/2/27 17:00,,,,20.8 ,,19.1 ,,,19.2 ,2.71 ,,18.6 ,25.7 ,11.6 ,19.4 ,19.5 ,19.3 ,21.5 ,19.0 ,-7.0 ,18.6 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.2 ,13.9 ,14.6 ,4.67 ,20.8 ,0.05 ,0.05 ,6.78 ,-,-,0.508 ,0.5068,15.21 ,,,,,1.33E-05,3.2E+01,1.88E-02,ND,,,,,6.88 ,0.472 ,0.508 ,0.473 ,100.00 ,100.00 ,-,
2021/2/27 23:00,,,,20.8 ,,18.8 ,,,19.1 ,2.50 ,,18.6 ,25.7 ,11.6 ,19.4 ,19.5 ,19.3 ,21.4 ,19.0 ,-7.1 ,18.6 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,4.64 ,20.6 ,0.06 ,0.05 ,6.83 ,-,-,0.508 ,0.5071,15.37 ,,,,,1.33E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/2/28 5:00,,,,20.7 ,,18.8 ,,,19.1 ,2.57 ,,18.6 ,25.7 ,11.6 ,19.4 ,19.5 ,19.3 ,21.5 ,19.0 ,-7.1 ,18.6 ,,17.4 ,18.3 ,,18.1 ,,,,,,15.1 ,13.9 ,14.6 ,4.60 ,20.5 ,0.05 ,0.04 ,6.85 ,-,-,0.508 ,0.5069,15.92 ,,,,,1.33E-05,3.2E+01,2.69E-03,ND,,,,,6.92 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/2/28 11:00,,,,20.8 ,,18.7 ,,,19.0 ,2.82 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.6 ,19.3 ,21.5 ,19.0 ,-7.1 ,18.6 ,,17.4 ,18.3 ,,18.1 ,,,,,,15.2 ,13.9 ,14.5 ,4.57 ,20.3 ,0.04 ,0.04 ,6.83 ,-,-,0.508 ,0.5063,15.32 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/28 17:00,,,,20.7 ,,18.6 ,,,18.9 ,3.25 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.5 ,19.2 ,21.4 ,18.9 ,-7.2 ,18.6 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,4.55 ,20.3 ,0.05 ,0.04 ,6.80 ,-,-,0.508 ,0.5067,14.99 ,,,,,1.33E-05,3.2E+01,1.61E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/2/28 23:00,,,,20.8 ,,18.5 ,,,18.9 ,3.27 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.5 ,19.2 ,21.4 ,18.9 ,-7.1 ,18.6 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,4.54 ,20.5 ,0.05 ,0.05 ,6.80 ,-,-,0.508 ,0.5069,16.12 ,,,,,1.33E-05,3.2E+01,1.07E-02,ND,,,,,6.95 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/1 5:00,,,,20.7 ,,18.5 ,,,18.8 ,3.64 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.5 ,19.2 ,21.4 ,18.9 ,-7.2 ,18.6 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,4.51 ,20.4 ,0.05 ,0.04 ,6.80 ,-,-,0.508 ,0.507,15.96 ,,,,,1.33E-05,3.2E+01,1.07E-02,ND,,,,,6.94 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/1 11:00,,,,20.7 ,,18.5 ,,,18.8 ,3.75 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.5 ,19.2 ,21.3 ,18.9 ,-7.3 ,18.5 ,,17.3 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.6 ,4.50 ,20.4 ,0.05 ,0.04 ,6.78 ,-,-,0.508 ,0.5062,14.58 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.89 ,0.471 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/3/1 17:00,,,,20.7 ,,18.4 ,,,18.7 ,4.29 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.5 ,19.2 ,21.3 ,18.9 ,-7.3 ,18.5 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.1 ,13.9 ,14.6 ,4.49 ,20.6 ,0.04 ,0.04 ,6.81 ,-,-,0.508 ,0.5064,15.82 ,,,,,1.33E-05,3.2E+01,1.07E-02,ND,,,,,6.91 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/3/1 23:00,,,,20.9 ,,18.4 ,,,18.8 ,4.58 ,,18.5 ,25.5 ,11.6 ,19.4 ,19.4 ,19.2 ,21.3 ,18.9 ,-7.3 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.2 ,13.9 ,14.6 ,4.49 ,20.8 ,0.04 ,0.04 ,6.79 ,-,-,0.508 ,0.5068,16.01 ,,,,,1.33E-05,3.2E+01,1.88E-02,ND,,,,,6.95 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/2 5:00,,,,20.7 ,,18.3 ,,,18.8 ,5.07 ,,18.5 ,25.6 ,11.6 ,19.3 ,19.5 ,19.2 ,21.3 ,18.9 ,-7.3 ,18.4 ,,17.2 ,18.1 ,,18.0 ,,,,,,15.2 ,13.9 ,14.6 ,4.47 ,21.0 ,0.04 ,0.03 ,6.81 ,-,-,0.508 ,0.5069,17.12 ,,,,,1.34E-05,3.2E+01,2.69E-03,ND,,,,,6.87 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/2 11:00,,,,20.7 ,,18.4 ,,,18.8 ,5.45 ,,18.5 ,25.5 ,11.6 ,19.3 ,19.4 ,19.2 ,21.3 ,18.9 ,-7.4 ,18.4 ,,17.2 ,18.1 ,,17.9 ,,,,,,15.2 ,13.9 ,14.6 ,4.46 ,21.1 ,0.03 ,0.03 ,6.77 ,-,-,0.508 ,0.5067,17.06 ,,,,,1.34E-05,3.2E+01,2.15E-02,ND,,,,,6.89 ,0.472 ,0.508 ,0.473 ,100.00 ,100.00 ,-,
2021/3/2 17:00,,,,20.6 ,,18.5 ,,,18.9 ,5.43 ,,18.5 ,25.6 ,11.7 ,19.4 ,19.5 ,19.2 ,21.4 ,19.0 ,-7.2 ,18.6 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.2 ,14.0 ,14.6 ,4.46 ,21.4 ,0.03 ,0.03 ,6.79 ,-,-,0.508 ,0.5071,16.55 ,,,,,1.35E-05,3.2E+01,2.69E-03,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/2 23:00,,,,20.7 ,,18.5 ,,,19.0 ,4.52 ,,18.5 ,25.5 ,11.7 ,19.4 ,19.5 ,19.2 ,21.4 ,18.9 ,-7.3 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,,,,15.2 ,14.0 ,14.6 ,4.43 ,21.5 ,0.04 ,0.04 ,6.81 ,-,-,0.508 ,0.5071,17.45 ,,,,,1.35E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/3/3 5:00,,,,20.6 ,,18.4 ,,,19.0 ,3.62 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.6 ,19.2 ,21.4 ,18.9 ,-7.3 ,18.6 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,4.41 ,21.2 ,0.05 ,0.05 ,6.81 ,-,-,0.508 ,0.5071,16.38 ,,,,,1.34E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.472 ,0.508 ,0.474 ,100.00 ,99.99 ,-,
2021/3/3 11:00,,,,20.7 ,,18.2 ,,,19.1 ,3.10 ,,18.6 ,25.6 ,11.7 ,19.4 ,19.5 ,19.2 ,21.5 ,19.0 ,-7.3 ,18.6 ,,17.4 ,18.3 ,,18.2 ,,,,,,15.2 ,13.9 ,14.6 ,4.38 ,21.1 ,0.05 ,0.05 ,6.82 ,-,-,0.508 ,0.5065,15.98 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/3/3 17:00,,,,20.7 ,,18.6 ,,,19.1 ,2.99 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.6 ,19.2 ,21.2 ,18.9 ,-6.8 ,18.6 ,,17.4 ,18.2 ,,18.1 ,,,,,,15.1 ,13.9 ,14.6 ,4.35 ,21.1 ,0.05 ,0.05 ,6.80 ,-,-,0.508 ,0.5069,15.34 ,,,,,1.33E-05,3.2E+01,2.69E-03,ND,,,,,6.99 ,0.472 ,0.508 ,0.473 ,100.00 ,100.00 ,-,
2021/3/3 23:00,,,,20.7 ,,18.6 ,,,19.2 ,2.79 ,,18.6 ,25.6 ,11.6 ,19.4 ,19.6 ,19.2 ,19.3 ,19.0 ,-1.9 ,18.6 ,,17.6 ,18.2 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,4.33 ,20.9 ,0.05 ,0.06 ,6.80 ,-,-,0.508 ,0.5069,15.89 ,,,,,1.33E-05,3.2E+01,1.61E-02,ND,,,,,6.89 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/3/4 5:00,,,,20.7 ,,18.6 ,,,19.1 ,2.83 ,,18.6 ,25.5 ,11.7 ,19.4 ,19.6 ,19.2 ,18.4 ,18.9 ,0.3 ,18.6 ,,17.6 ,18.2 ,,18.1 ,,,,,,15.1 ,14.0 ,14.6 ,4.30 ,20.8 ,0.05 ,0.06 ,6.82 ,-,-,0.508 ,0.5069,14.39 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/3/4 11:00,,,,20.8 ,,18.7 ,,,19.2 ,3.06 ,,18.6 ,25.6 ,11.7 ,19.5 ,19.6 ,19.2 ,18.1 ,19.1 ,1.6 ,18.7 ,,17.8 ,18.4 ,,18.2 ,,,,,,15.2 ,13.9 ,14.6 ,4.26 ,20.7 ,0.05 ,0.05 ,6.79 ,-,-,0.508 ,0.5065,15.39 ,,,,,1.34E-05,3.2E+01,8.07E-03,ND,,,,,6.95 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/3/4 17:00,,,,20.8 ,,18.6 ,,,19.1 ,3.48 ,,18.7 ,25.6 ,11.6 ,19.5 ,19.6 ,19.2 ,17.8 ,19.0 ,2.1 ,18.6 ,,17.8 ,18.3 ,,18.1 ,,,,,,15.2 ,13.9 ,14.6 ,4.25 ,20.6 ,0.05 ,0.05 ,6.78 ,-,-,0.508 ,0.5068,17.10 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/4 23:00,,,,20.8 ,,18.4 ,,,19.2 ,3.61 ,,18.7 ,25.6 ,11.7 ,19.5 ,19.7 ,19.2 ,17.5 ,19.0 ,3.0 ,18.6 ,,17.8 ,18.3 ,,18.2 ,,,,,,15.2 ,13.9 ,14.6 ,4.23 ,20.8 ,0.05 ,0.05 ,6.77 ,-,-,0.508 ,0.5069,15.12 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.95 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/5 5:00,,,,20.8 ,,18.4 ,,,19.3 ,3.92 ,,18.7 ,25.6 ,11.7 ,19.5 ,19.7 ,19.2 ,17.2 ,19.0 ,3.8 ,18.7 ,,17.9 ,18.3 ,,18.2 ,,,,,,15.2 ,14.0 ,14.6 ,4.22 ,20.8 ,0.04 ,0.04 ,6.81 ,-,-,0.508 ,0.507,15.35 ,,,,,1.34E-05,3.2E+01,1.34E-02,ND,,,,,6.90 ,0.472 ,0.508 ,0.474 ,99.99 ,100.00 ,-,
2021/3/5 11:00,,,,20.8 ,,18.4 ,,,19.4 ,4.13 ,,18.7 ,25.6 ,11.7 ,19.5 ,19.7 ,19.2 ,17.0 ,19.1 ,4.3 ,18.7 ,,17.9 ,18.4 ,,18.2 ,,,,,,15.2 ,14.0 ,14.6 ,4.20 ,20.8 ,0.04 ,0.04 ,6.33 ,-,-,0.466 ,0.4651,15.52 ,,,,,1.34E-05,3.2E+01,1.07E-02,ND,,,,,6.50 ,0.432 ,0.466 ,0.434 ,-,100.00 ,-,
2021/3/5 17:00,,,,20.9 ,,18.2 ,,,19.3 ,4.40 ,,18.7 ,25.6 ,11.7 ,19.5 ,19.7 ,19.2 ,16.8 ,19.0 ,4.9 ,18.7 ,,17.9 ,18.3 ,,18.2 ,,,,,,15.2 ,14.0 ,14.6 ,4.20 ,21.0 ,0.04 ,0.04 ,6.77 ,-,-,0.508 ,0.507,15.83 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/5 23:00,,,,20.9 ,,18.3 ,,,19.4 ,4.47 ,,18.7 ,25.6 ,11.7 ,19.6 ,19.7 ,19.2 ,16.6 ,19.1 ,5.4 ,18.7 ,,17.9 ,18.3 ,,18.2 ,,,,,,15.2 ,14.0 ,14.6 ,4.19 ,21.1 ,0.04 ,0.04 ,6.78 ,-,-,0.508 ,0.5072,16.53 ,,,,,1.34E-05,3.2E+01,1.34E-02,ND,,,,,6.90 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/6 5:00,,,,20.9 ,,17.9 ,,,19.4 ,4.71 ,,18.7 ,25.6 ,11.7 ,19.6 ,19.7 ,19.2 ,16.5 ,19.1 ,5.8 ,18.7 ,,18.0 ,18.3 ,,18.2 ,,,,,,15.2 ,14.0 ,14.6 ,4.18 ,21.2 ,0.04 ,0.04 ,6.77 ,-,-,0.509 ,0.5073,15.72 ,,,,,1.35E-05,3.2E+01,2.15E-02,ND,,,,,6.91 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/6 11:00,,,,20.9 ,,17.9 ,,,19.5 ,4.66 ,,18.7 ,25.7 ,11.7 ,19.4 ,19.7 ,19.3 ,16.4 ,19.3 ,6.4 ,19.1 ,,18.4 ,18.8 ,,18.7 ,,,,,,15.4 ,14.0 ,14.7 ,4.17 ,21.4 ,0.04 ,0.03 ,6.76 ,-,-,0.508 ,0.5066,16.64 ,,,,,1.35E-05,3.2E+01,8.07E-03,ND,,,,,6.87 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/3/6 17:00,,,,21.1 ,,18.0 ,,,19.5 ,4.29 ,,18.8 ,25.7 ,11.7 ,19.6 ,19.8 ,19.3 ,16.3 ,19.1 ,6.4 ,18.8 ,,18.1 ,18.4 ,,18.3 ,,,,,,15.2 ,14.0 ,14.7 ,4.17 ,21.6 ,0.04 ,0.04 ,6.75 ,-,-,0.508 ,0.507,15.95 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.93 ,0.472 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/6 23:00,,,,21.1 ,,17.8 ,,,19.6 ,3.74 ,,18.8 ,25.8 ,11.8 ,19.6 ,19.8 ,19.3 ,16.1 ,19.2 ,6.7 ,18.8 ,,18.1 ,18.4 ,,18.3 ,,,,,,15.3 ,14.0 ,14.7 ,4.15 ,21.7 ,0.04 ,0.04 ,6.80 ,-,-,0.509 ,0.5076,15.98 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/7 5:00,,,,20.9 ,,17.7 ,,,19.6 ,3.46 ,,18.8 ,26.0 ,11.8 ,19.6 ,19.8 ,19.3 ,16.1 ,19.1 ,6.9 ,18.8 ,,18.1 ,18.4 ,,18.3 ,,,,,,15.2 ,14.0 ,14.6 ,4.12 ,21.6 ,0.05 ,0.05 ,6.81 ,-,-,0.509 ,0.508,15.37 ,,,,,1.33E-05,3.2E+01,2.69E-03,ND,,,,,6.96 ,0.473 ,0.509 ,0.475 ,99.99 ,100.00 ,-,
2021/3/7 11:00,,,,20.9 ,,19.7 ,,,19.6 ,3.36 ,,18.8 ,26.4 ,11.8 ,19.7 ,19.8 ,19.3 ,16.0 ,19.2 ,7.2 ,18.8 ,,18.2 ,18.5 ,,18.4 ,,,,,,15.2 ,14.0 ,14.6 ,4.09 ,21.3 ,0.05 ,0.05 ,6.80 ,-,-,0.509 ,0.5076,15.05 ,,,,,1.33E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/7 17:00,,,,20.9 ,,19.9 ,,,19.7 ,3.60 ,,18.8 ,26.9 ,11.8 ,19.7 ,19.8 ,19.3 ,15.9 ,19.2 ,7.5 ,18.8 ,,18.2 ,18.5 ,,18.4 ,,,,,,15.2 ,14.0 ,14.6 ,4.06 ,21.1 ,0.04 ,0.04 ,6.78 ,-,-,0.509 ,0.5078,15.48 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.93 ,0.473 ,0.509 ,0.475 ,99.99 ,100.00 ,-,
2021/3/7 23:00,,,,21.7 ,,20.0 ,,,19.7 ,3.76 ,,18.9 ,27.3 ,11.7 ,19.7 ,19.8 ,19.4 ,15.9 ,19.2 ,7.7 ,18.9 ,,18.2 ,18.5 ,,18.4 ,,,,,,15.2 ,14.0 ,14.6 ,4.03 ,21.2 ,0.04 ,0.04 ,6.78 ,-,-,0.509 ,0.5079,15.80 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.93 ,0.473 ,0.509 ,0.475 ,99.97 ,100.00 ,-,
2021/3/8 5:00,,,,21.3 ,,19.5 ,,,19.7 ,3.87 ,,18.9 ,27.8 ,11.8 ,19.7 ,19.8 ,19.4 ,15.8 ,19.2 ,7.8 ,18.9 ,,18.2 ,18.5 ,,18.4 ,,,,,,15.2 ,14.0 ,14.6 ,4.00 ,21.1 ,0.04 ,0.04 ,6.81 ,-,-,0.509 ,0.5079,15.64 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.473 ,0.509 ,0.475 ,99.99 ,100.00 ,-,
2021/3/8 11:00,,,,21.3 ,,19.3 ,,,19.8 ,3.78 ,,18.9 ,28.8 ,11.8 ,19.7 ,19.9 ,19.4 ,15.8 ,19.2 ,8.0 ,18.9 ,,18.2 ,18.5 ,,18.4 ,,,,,,15.2 ,14.0 ,14.6 ,3.98 ,20.8 ,0.04 ,0.04 ,6.80 ,-,-,0.509 ,0.5078,16.03 ,,,,,1.33E-05,3.2E+01,2.69E-03,ND,,,,,6.93 ,0.473 ,0.509 ,0.474 ,99.99 ,100.00 ,-,
2021/3/8 17:00,,,,21.3 ,,19.1 ,,,19.8 ,3.86 ,,18.9 ,30.4 ,11.8 ,19.8 ,19.9 ,19.4 ,15.8 ,19.3 ,8.2 ,18.9 ,,18.3 ,18.6 ,,18.5 ,,,,,,15.2 ,14.0 ,14.7 ,3.96 ,20.8 ,0.04 ,0.04 ,6.78 ,-,-,0.509 ,0.5076,15.70 ,,,,,1.32E-05,3.2E+01,2.69E-03,ND,,,,,6.94 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/8 23:00,,,,20.9 ,,19.0 ,,,19.8 ,3.62 ,,19.0 ,31.9 ,11.8 ,19.8 ,19.9 ,19.4 ,15.7 ,19.3 ,8.3 ,18.9 ,,18.3 ,18.6 ,,18.5 ,,,,,,15.3 ,14.0 ,14.6 ,3.93 ,20.8 ,0.04 ,0.04 ,6.80 ,-,-,0.509 ,0.508,15.61 ,,,,,1.32E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.473 ,0.509 ,0.475 ,100.00 ,99.99 ,-,
2021/3/9 5:00,,,,21.4 ,,20.2 ,,,19.8 ,3.70 ,,19.0 ,32.8 ,11.8 ,19.8 ,19.9 ,19.5 ,15.7 ,19.3 ,8.4 ,19.0 ,,18.3 ,18.7 ,,18.5 ,,,,,,15.2 ,14.0 ,14.6 ,3.90 ,20.8 ,0.04 ,0.04 ,6.79 ,-,-,0.509 ,0.508,16.31 ,,,,,1.34E-05,3.2E+01,1.34E-02,ND,,,,,6.95 ,0.473 ,0.509 ,0.475 ,99.99 ,99.99 ,-,
2021/3/9 11:00,,,,21.3 ,,19.7 ,,,19.7 ,3.76 ,,18.9 ,33.1 ,11.8 ,19.8 ,20.0 ,19.5 ,15.7 ,19.3 ,8.6 ,19.0 ,,18.3 ,18.7 ,,18.5 ,,,,,,15.2 ,14.0 ,14.6 ,3.88 ,20.6 ,0.04 ,0.04 ,6.80 ,-,-,0.509 ,0.5074,16.81 ,,,,,1.34E-05,3.2E+01,1.34E-02,ND,,,,,6.91 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/9 17:00,,,,21.2 ,,20.1 ,,,19.8 ,4.27 ,,19.0 ,33.1 ,11.8 ,19.8 ,19.9 ,19.5 ,15.6 ,19.3 ,8.6 ,19.0 ,,18.3 ,18.6 ,,18.5 ,,,,,,15.3 ,14.0 ,14.7 ,3.86 ,20.5 ,0.03 ,0.02 ,6.77 ,-,-,0.509 ,0.5077,15.65 ,,,,,1.34E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/9 23:00,,,,21.3 ,,19.7 ,,,19.7 ,4.46 ,,18.9 ,33.4 ,11.8 ,19.8 ,19.9 ,19.5 ,15.6 ,19.3 ,8.7 ,19.0 ,,18.3 ,18.6 ,,18.5 ,,,,,,15.3 ,14.0 ,14.7 ,3.85 ,20.7 ,0.03 ,0.02 ,6.34 ,-,-,0.468 ,0.4666,14.94 ,,,,,1.34E-05,3.2E+01,1.07E-02,ND,,,,,6.55 ,0.434 ,0.467 ,0.435 ,-,100.00 ,-,
2021/3/10 5:00,,,,21.3 ,,19.5 ,,,19.7 ,4.54 ,,19.0 ,33.4 ,11.8 ,19.8 ,20.0 ,19.5 ,15.5 ,19.3 ,8.8 ,19.0 ,,18.3 ,18.6 ,,18.5 ,,,,,,15.3 ,14.1 ,14.7 ,3.83 ,20.8 ,0.03 ,0.02 ,6.86 ,-,-,0.461 ,0.4599,16.31 ,,,,,1.32E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.445 ,0.461 ,0.446 ,-,100.00 ,-,
2021/3/10 11:00,,,,21.2 ,,19.5 ,,,19.7 ,4.29 ,,19.0 ,33.2 ,11.8 ,19.8 ,20.0 ,19.5 ,15.5 ,19.3 ,8.9 ,19.0 ,,18.4 ,18.6 ,,18.5 ,,,,,,15.3 ,14.1 ,14.7 ,3.82 ,20.8 ,0.03 ,0.02 ,6.84 ,-,-,0.460 ,0.4589,15.51 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.88 ,0.444 ,0.460 ,0.445 ,-,100.00 ,-,
2021/3/10 17:00,,,,21.1 ,,19.5 ,,,19.7 ,3.89 ,,19.0 ,32.9 ,11.9 ,19.8 ,20.0 ,19.5 ,15.5 ,19.4 ,9.1 ,19.1 ,,18.5 ,18.8 ,,18.6 ,,,,,,15.3 ,14.1 ,14.7 ,3.81 ,21.0 ,0.04 ,0.03 ,6.81 ,-,-,0.460 ,0.4588,16.58 ,,,,,1.33E-05,3.2E+01,1.07E-02,ND,,,,,6.87 ,0.444 ,0.460 ,0.445 ,-,100.00 ,-,
2021/3/10 23:00,,,,21.1 ,,19.4 ,,,19.7 ,3.38 ,,19.0 ,32.7 ,11.8 ,19.8 ,20.0 ,19.5 ,15.2 ,19.4 ,9.6 ,19.1 ,,18.5 ,18.7 ,,18.6 ,,,,,,15.3 ,14.1 ,14.7 ,3.79 ,20.9 ,0.04 ,0.03 ,6.85 ,-,-,0.462 ,0.4606,14.79 ,,,,,1.33E-05,3.2E+01,2.69E-03,ND,,,,,6.91 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/11 5:00,,,,21.2 ,,19.4 ,,,19.7 ,3.25 ,,19.0 ,32.6 ,11.8 ,19.9 ,20.0 ,19.5 ,15.2 ,19.4 ,9.8 ,19.1 ,,18.5 ,18.7 ,,18.6 ,,,,,,15.3 ,14.1 ,14.7 ,3.76 ,20.7 ,0.04 ,0.03 ,6.85 ,-,-,0.462 ,0.4609,15.77 ,,,,,1.33E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.446 ,0.462 ,0.447 ,-,99.99 ,-,
2021/3/11 11:00,,,,21.1 ,,19.4 ,,,19.7 ,3.23 ,,19.0 ,32.4 ,11.9 ,19.8 ,19.9 ,19.5 ,15.1 ,19.5 ,10.0 ,19.2 ,,18.6 ,18.9 ,,18.7 ,,,,,,15.4 ,14.1 ,14.7 ,3.74 ,20.8 ,0.05 ,0.04 ,6.84 ,-,-,0.461 ,0.4598,15.45 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.445 ,0.461 ,0.446 ,-,100.00 ,-,
2021/3/11 17:00,,,,21.1 ,,19.5 ,,,19.7 ,3.55 ,,19.0 ,32.1 ,11.9 ,19.9 ,20.0 ,19.5 ,15.1 ,19.4 ,10.0 ,19.1 ,,18.5 ,18.8 ,,18.6 ,,,,,,15.3 ,14.1 ,14.7 ,3.72 ,20.8 ,0.04 ,0.03 ,6.82 ,-,-,0.461 ,0.4594,14.67 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.89 ,0.444 ,0.460 ,0.446 ,-,100.00 ,-,
2021/3/11 23:00,,,,21.1 ,,20.9 ,,,19.7 ,3.56 ,,19.0 ,32.0 ,11.8 ,19.9 ,20.0 ,19.5 ,15.0 ,19.4 ,10.2 ,19.0 ,,18.5 ,18.7 ,,18.5 ,,,,,,15.3 ,14.1 ,14.7 ,3.70 ,20.8 ,0.04 ,0.03 ,6.85 ,-,-,0.461 ,0.4601,15.65 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/12 5:00,,,,21.1 ,,21.0 ,,,19.7 ,3.62 ,,19.0 ,32.0 ,11.8 ,19.9 ,20.0 ,19.5 ,14.9 ,19.4 ,10.4 ,19.0 ,,18.4 ,18.6 ,,18.5 ,,,,,,15.3 ,14.1 ,14.8 ,3.68 ,20.8 ,0.04 ,0.03 ,6.85 ,-,-,0.462 ,0.4605,16.55 ,,,,,1.32E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/12 11:00,,,,20.9 ,,20.8 ,,,19.6 ,3.66 ,,19.0 ,31.9 ,11.8 ,19.9 ,20.0 ,19.5 ,14.8 ,19.4 ,10.7 ,19.0 ,,18.5 ,18.7 ,,18.5 ,,,,,,15.3 ,14.1 ,14.8 ,3.66 ,20.7 ,0.04 ,0.03 ,6.85 ,-,-,0.460 ,0.4592,16.39 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.444 ,0.460 ,0.446 ,-,100.00 ,-,
2021/3/12 17:00,,,,20.8 ,,21.1 ,,,19.6 ,3.82 ,,19.1 ,31.8 ,11.9 ,19.9 ,20.0 ,19.5 ,14.8 ,19.3 ,10.7 ,19.0 ,,18.5 ,18.7 ,,18.5 ,,,,,,15.3 ,14.1 ,14.8 ,3.65 ,20.9 ,0.04 ,0.03 ,6.85 ,-,-,0.460 ,0.4592,17.24 ,,,,,1.33E-05,3.1E+01,1.07E-02,ND,,,,,6.87 ,0.444 ,0.460 ,0.446 ,-,100.00 ,-,
2021/3/12 23:00,,,,20.9 ,,21.1 ,,,19.6 ,3.76 ,,19.0 ,31.7 ,11.9 ,19.9 ,20.0 ,19.5 ,14.8 ,19.4 ,10.8 ,19.0 ,,18.5 ,18.8 ,,18.5 ,,,,,,15.3 ,14.1 ,14.8 ,3.63 ,21.0 ,0.04 ,0.03 ,6.81 ,-,-,0.461 ,0.4596,16.13 ,,,,,1.33E-05,3.2E+01,8.07E-03,ND,,,,,6.89 ,0.445 ,0.460 ,0.446 ,-,100.00 ,-,
2021/3/13 5:00,,,,20.9 ,,20.7 ,,,19.6 ,3.99 ,,19.1 ,31.7 ,11.9 ,19.9 ,20.1 ,19.5 ,14.8 ,19.4 ,10.9 ,19.0 ,,18.5 ,18.6 ,,18.6 ,,,,,,15.3 ,14.1 ,14.8 ,3.61 ,21.0 ,0.04 ,0.03 ,6.86 ,-,-,0.461 ,0.4602,15.59 ,,,,,1.33E-05,3.2E+01,1.88E-02,ND,,,,,6.90 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/13 11:00,,,,21.0 ,,20.5 ,,,19.6 ,4.45 ,,19.1 ,31.6 ,11.9 ,19.9 ,20.0 ,19.5 ,14.8 ,19.4 ,10.9 ,19.0 ,,18.5 ,18.7 ,,18.5 ,,,,,,15.3 ,14.1 ,14.8 ,3.60 ,21.0 ,0.03 ,0.02 ,6.85 ,-,-,0.462 ,0.4605,15.15 ,,,,,1.34E-05,3.2E+01,1.34E-02,ND,,,,,6.88 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/13 17:00,,,,21.0 ,,20.6 ,,,19.6 ,5.24 ,,19.1 ,31.5 ,11.9 ,19.9 ,20.0 ,19.5 ,14.7 ,19.4 ,11.0 ,19.0 ,,18.5 ,18.7 ,,18.5 ,,,,,,15.3 ,14.1 ,14.8 ,3.58 ,20.9 ,0.02 ,0.01 ,6.80 ,-,-,0.461 ,0.4601,16.70 ,,,,,1.34E-05,3.2E+01,8.07E-03,ND,,,,,6.87 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/13 23:00,,,,21.2 ,,21.0 ,,,19.7 ,5.86 ,,19.1 ,31.4 ,11.9 ,19.9 ,20.0 ,19.5 ,14.7 ,19.4 ,11.1 ,19.1 ,,18.5 ,18.6 ,,18.6 ,,,,,,15.4 ,14.1 ,14.8 ,3.56 ,21.1 ,0.03 ,0.01 ,6.83 ,-,-,0.462 ,0.4603,18.66 ,,,,,1.34E-05,3.2E+01,1.34E-02,ND,,,,,6.88 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/14 5:00,,,,21.2 ,,21.1 ,,,19.7 ,5.50 ,,19.1 ,31.3 ,11.9 ,19.9 ,20.0 ,19.5 ,14.7 ,19.5 ,11.2 ,19.1 ,,18.5 ,18.7 ,,18.6 ,,,,,,15.4 ,14.1 ,14.8 ,3.55 ,21.0 ,0.03 ,0.02 ,6.80 ,-,-,0.461 ,0.46,18.39 ,,,,,1.34E-05,3.2E+01,1.88E-02,ND,,,,,6.85 ,0.445 ,0.461 ,0.446 ,-,100.00 ,-,
2021/3/14 11:00,,,,21.2 ,,21.1 ,,,19.7 ,4.84 ,,19.1 ,31.1 ,11.9 ,19.9 ,20.0 ,19.5 ,14.7 ,19.4 ,11.2 ,19.1 ,,18.5 ,18.7 ,,18.6 ,,,,,,15.4 ,14.1 ,14.8 ,3.53 ,21.1 ,0.03 ,0.02 ,6.80 ,-,-,0.461 ,0.4596,17.53 ,,,,,1.31E-05,3.2E+01,5.38E-03,ND,,,,,6.86 ,0.445 ,0.460 ,0.446 ,-,100.00 ,-,
2021/3/14 17:00,,,,21.2 ,,21.1 ,,,19.7 ,4.49 ,,19.1 ,30.9 ,11.9 ,19.9 ,20.0 ,19.6 ,14.6 ,19.5 ,11.6 ,19.1 ,,18.6 ,18.7 ,,18.6 ,,,,,,15.4 ,14.1 ,14.8 ,3.52 ,21.2 ,0.04 ,0.02 ,6.83 ,-,-,0.461 ,0.4596,17.98 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,6.87 ,0.445 ,0.460 ,0.446 ,-,100.00 ,-,
2021/3/14 23:00,,,,21.2 ,,21.0 ,,,19.7 ,4.18 ,,19.1 ,30.8 ,11.9 ,20.0 ,20.0 ,19.6 ,14.6 ,19.4 ,11.7 ,19.1 ,,18.5 ,18.7 ,,18.6 ,,,,,,15.4 ,14.2 ,14.8 ,3.50 ,21.2 ,0.04 ,0.03 ,6.82 ,-,-,0.461 ,0.4602,16.90 ,,,,,1.31E-05,3.2E+01,8.07E-03,ND,,,,,6.85 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/15 5:00,,,,21.2 ,,21.1 ,,,19.7 ,3.91 ,,19.1 ,30.5 ,11.9 ,20.0 ,20.1 ,19.6 ,14.6 ,19.5 ,11.8 ,19.1 ,,18.6 ,18.7 ,,18.6 ,,,,,,15.4 ,14.2 ,14.8 ,3.48 ,21.3 ,0.04 ,0.03 ,6.82 ,-,-,0.462 ,0.4603,17.02 ,,,,,1.31E-05,3.2E+01,1.34E-02,ND,,,,,6.88 ,0.445 ,0.461 ,0.447 ,-,100.00 ,-,
2021/3/15 11:00,,,,21.2 ,,21.1 ,,,19.7 ,3.83 ,,19.1 ,30.3 ,11.9 ,20.0 ,20.0 ,19.6 ,14.6 ,19.5 ,11.8 ,19.1 ,,18.6 ,18.7 ,,18.6 ,,,,,,15.4 ,14.2 ,14.8 ,3.47 ,21.3 ,0.04 ,0.03 ,6.84 ,-,-,0.460 ,0.4592,16.52 ,,,,,1.29E-05,3.2E+01,8.07E-03,ND,,,,,6.87 ,0.444 ,0.460 ,0.446 ,-,100.00 ,-,
2021/3/15 17:00,,,,21.2 ,,21.3 ,,,19.8 ,3.75 ,,19.1 ,30.1 ,11.9 ,20.0 ,20.1 ,19.6 ,14.6 ,19.5 ,11.9 ,19.1 ,,18.6 ,18.7 ,,18.6 ,,,,,,15.4 ,14.2 ,14.9 ,3.45 ,21.4 ,0.06 ,0.03 ,6.83 ,-,-,0.460 ,0.4585,17.03 ,,,,,1.29E-05,3.2E+01,8.07E-03,ND,,,,,6.86 ,0.443 ,0.459 ,0.445 ,-,100.00 ,-,
2021/3/15 23:00,,,,21.3 ,,21.3 ,,,19.8 ,3.59 ,,19.1 ,29.9 ,12.0 ,20.0 ,20.1 ,19.6 ,14.6 ,19.5 ,12.0 ,19.1 ,,18.6 ,18.8 ,,18.6 ,,,,,,15.4 ,14.2 ,14.9 ,3.44 ,21.5 ,0.05 ,0.03 ,6.81 ,-,-,0.461 ,0.4598,17.23 ,,,,,1.29E-05,3.2E+01,1.07E-02,ND,,,,,6.87 ,0.445 ,0.461 ,0.446 ,-,100.00 ,-,
2021/3/16 5:00,,,,21.3 ,,21.1 ,,,19.8 ,3.79 ,,19.2 ,29.7 ,12.0 ,20.0 ,20.1 ,19.6 ,14.6 ,19.5 ,12.0 ,19.1 ,,18.6 ,18.8 ,,18.7 ,,,,,,15.4 ,14.2 ,14.9 ,3.41 ,21.3 ,0.05 ,0.03 ,6.87 ,-,-,0.462 ,0.4608,16.27 ,,,,,1.29E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.446 ,0.462 ,0.447 ,-,99.99 ,-,
2021/3/16 11:00,,,,21.3 ,,21.1 ,,,19.9 ,4.18 ,,19.1 ,29.4 ,12.0 ,20.0 ,20.1 ,19.6 ,14.6 ,19.5 ,12.1 ,19.2 ,,18.7 ,18.8 ,,18.7 ,,,,,,15.4 ,14.2 ,14.9 ,3.39 ,21.4 ,0.05 ,0.03 ,6.79 ,-,-,0.461 ,0.46,17.12 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,6.85 ,0.445 ,0.461 ,0.446 ,-,100.00 ,-,
2021/3/16 17:00,,,,21.3 ,,21.3 ,,,19.9 ,4.44 ,,19.2 ,29.2 ,12.0 ,20.0 ,20.1 ,19.7 ,14.6 ,19.5 ,12.1 ,19.2 ,,18.7 ,18.8 ,,18.7 ,,,,,,15.4 ,14.2 ,14.9 ,3.38 ,21.4 ,0.04 ,0.03 ,6.85 ,-,-,0.510 ,0.5085,16.78 ,,,,,1.31E-05,3.2E+01,5.38E-03,ND,,,,,6.99 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/16 23:00,,,,21.4 ,,21.2 ,,,20.0 ,4.14 ,,19.2 ,28.9 ,12.1 ,20.1 ,20.1 ,19.7 ,14.6 ,19.5 ,12.1 ,19.2 ,,18.7 ,18.8 ,,18.7 ,,,,,,15.4 ,14.2 ,14.9 ,3.37 ,21.6 ,0.05 ,0.04 ,6.85 ,-,-,0.509 ,0.5081,16.82 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.97 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/17 5:00,,,,21.4 ,,21.0 ,,,20.0 ,3.92 ,,19.2 ,28.8 ,12.0 ,20.1 ,20.1 ,19.7 ,14.7 ,19.6 ,12.3 ,19.2 ,,18.7 ,18.9 ,,18.7 ,,,,,,15.4 ,14.2 ,14.9 ,3.35 ,21.6 ,0.05 ,0.04 ,6.87 ,-,-,0.510 ,0.5083,17.03 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.96 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/17 11:00,,,,21.5 ,,21.0 ,,,20.1 ,3.82 ,,19.2 ,28.6 ,12.0 ,20.1 ,20.1 ,19.7 ,14.7 ,19.6 ,12.3 ,19.2 ,,18.7 ,18.9 ,,18.8 ,,,,,,15.4 ,14.2 ,14.9 ,3.33 ,21.6 ,0.05 ,0.04 ,6.87 ,-,-,0.509 ,0.5079,17.23 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.98 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/17 17:00,,,,21.5 ,,21.1 ,,,20.1 ,3.71 ,,19.2 ,28.4 ,12.1 ,20.1 ,20.1 ,19.7 ,14.7 ,19.6 ,12.3 ,19.2 ,,18.7 ,18.9 ,,18.8 ,,,,,,15.4 ,14.2 ,14.9 ,3.31 ,21.7 ,0.05 ,0.04 ,6.87 ,-,-,0.509 ,0.5079,17.20 ,,,,,1.30E-05,3.2E+01,1.07E-02,ND,,,,,6.98 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/17 23:00,,,,21.5 ,,20.9 ,,,20.2 ,3.39 ,,19.3 ,28.3 ,12.1 ,20.1 ,20.1 ,19.8 ,14.7 ,19.6 ,12.3 ,19.3 ,,18.8 ,18.9 ,,18.8 ,,,,,,15.4 ,14.2 ,14.9 ,3.29 ,21.6 ,0.05 ,0.04 ,6.89 ,-,-,0.509 ,0.5082,16.78 ,,,,,1.30E-05,3.2E+01,5.38E-03,ND,,,,,6.95 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/18 5:00,,,,21.5 ,,21.0 ,,,20.3 ,3.32 ,,19.3 ,28.1 ,12.1 ,20.1 ,20.2 ,19.8 ,14.7 ,19.6 ,12.5 ,19.3 ,,18.8 ,18.9 ,,18.8 ,,,,,,15.4 ,14.2 ,14.9 ,3.26 ,21.6 ,0.05 ,0.04 ,6.88 ,-,-,0.510 ,0.5083,16.39 ,,,,,1.30E-05,3.2E+01,2.69E-03,ND,,,,,6.98 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/18 11:00,,,,21.6 ,,20.9 ,,,20.3 ,3.39 ,,19.3 ,28.1 ,12.1 ,20.2 ,20.2 ,19.8 ,14.7 ,19.7 ,12.5 ,19.4 ,,18.9 ,19.0 ,,18.9 ,,,,,,15.5 ,14.2 ,14.9 ,3.23 ,21.6 ,0.05 ,0.04 ,6.86 ,-,-,0.509 ,0.5075,16.44 ,,,,,1.29E-05,3.2E+01,8.07E-03,ND,,,,,6.97 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/18 17:00,,,,21.6 ,,21.0 ,,,20.4 ,3.48 ,,19.3 ,28.0 ,12.1 ,20.2 ,20.2 ,19.8 ,14.7 ,19.7 ,12.5 ,19.3 ,,18.8 ,19.0 ,,18.8 ,,,,,,15.5 ,14.2 ,14.9 ,3.17 ,21.5 ,0.05 ,0.04 ,6.86 ,-,-,0.509 ,0.5077,16.44 ,,,,,1.29E-05,3.2E+01,8.07E-03,ND,,,,,6.96 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/18 23:00,,,,21.7 ,,20.8 ,,,20.4 ,3.34 ,,19.4 ,28.0 ,12.1 ,20.2 ,20.2 ,19.8 ,14.8 ,19.7 ,12.6 ,19.3 ,,18.8 ,19.0 ,,18.9 ,,,,,,15.5 ,14.3 ,14.9 ,3.14 ,21.6 ,0.05 ,0.04 ,6.88 ,-,-,0.509 ,0.5083,17.18 ,,,,,1.30E-05,3.2E+01,1.61E-02,ND,,,,,7.01 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/19 5:00,,,,21.6 ,,20.9 ,,,20.5 ,3.44 ,,19.4 ,27.8 ,12.1 ,20.2 ,20.2 ,19.9 ,14.8 ,19.7 ,12.6 ,19.4 ,,18.9 ,19.1 ,,18.9 ,,,,,,15.5 ,14.3 ,15.0 ,3.12 ,21.6 ,0.05 ,0.04 ,6.88 ,-,-,0.509 ,0.508,16.70 ,,,,,1.30E-05,3.2E+01,1.88E-02,ND,,,,,6.95 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/19 11:00,,,,21.7 ,,20.9 ,,,20.5 ,3.32 ,,19.4 ,27.8 ,12.2 ,20.2 ,20.2 ,19.9 ,14.8 ,19.7 ,12.6 ,19.4 ,,18.9 ,19.1 ,,18.9 ,,,,,,15.5 ,14.3 ,15.0 ,3.10 ,21.7 ,0.05 ,0.04 ,6.87 ,-,-,0.509 ,0.5077,16.70 ,,,,,1.29E-05,3.2E+01,8.07E-03,ND,,,,,6.94 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/19 17:00,,,,21.7 ,,21.0 ,,,20.5 ,3.46 ,,19.4 ,27.8 ,12.2 ,20.3 ,20.2 ,19.9 ,14.8 ,19.8 ,12.7 ,19.4 ,,18.9 ,19.0 ,,18.9 ,,,,,,15.5 ,14.3 ,15.0 ,3.30 ,21.6 ,0.06 ,0.05 ,6.89 ,-,-,0.509 ,0.5076,16.66 ,,,,,1.29E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/19 23:00,,,,21.7 ,,21.0 ,,,20.6 ,3.32 ,,19.4 ,27.8 ,12.2 ,20.3 ,20.2 ,19.9 ,14.8 ,19.8 ,12.7 ,19.4 ,,18.9 ,19.0 ,,18.9 ,,,,,,15.5 ,14.3 ,15.0 ,3.27 ,21.6 ,0.05 ,0.04 ,6.87 ,-,-,0.509 ,0.5078,16.02 ,,,,,1.31E-05,3.2E+01,1.07E-02,ND,,,,,6.98 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/20 5:00,,,,21.8 ,,21.1 ,,,20.6 ,3.36 ,,19.4 ,27.7 ,12.2 ,20.3 ,20.3 ,19.9 ,14.9 ,19.8 ,12.8 ,19.5 ,,18.9 ,19.1 ,,19.0 ,,,,,,15.5 ,14.3 ,15.0 ,3.25 ,21.6 ,0.05 ,0.04 ,6.88 ,-,-,0.509 ,0.5079,16.76 ,,,,,1.31E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/20 11:00,,,,21.8 ,,21.0 ,,,20.7 ,3.42 ,,19.5 ,27.8 ,12.2 ,20.3 ,20.3 ,20.0 ,14.9 ,19.8 ,12.8 ,19.5 ,,19.0 ,19.1 ,,19.0 ,,,,,,15.5 ,14.3 ,15.0 ,3.23 ,21.5 ,0.05 ,0.04 ,6.41 ,-,-,0.465 ,0.4636,16.45 ,,,,,1.30E-05,3.2E+01,2.15E-02,ND,,,,,6.53 ,0.432 ,0.464 ,0.433 ,100.00 ,100.00 ,-,
2021/3/20 17:00,,,,21.8 ,,21.0 ,,,20.7 ,3.83 ,,19.5 ,27.7 ,12.2 ,20.3 ,20.3 ,20.0 ,14.9 ,19.8 ,12.8 ,19.5 ,,19.0 ,19.1 ,,19.0 ,,,,,,15.5 ,14.4 ,15.0 ,3.21 ,21.7 ,0.05 ,0.04 ,6.87 ,-,-,0.509 ,0.508,16.92 ,,,,,1.30E-05,3.2E+01,1.07E-02,ND,,,,,6.96 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/20 23:00,,,,21.9 ,,21.2 ,,,20.8 ,3.99 ,,19.5 ,27.8 ,12.2 ,20.3 ,20.3 ,20.0 ,14.8 ,19.9 ,13.3 ,19.5 ,,19.0 ,19.2 ,,19.1 ,,,,,,15.5 ,14.4 ,15.0 ,3.17 ,21.7 ,0.05 ,0.04 ,6.87 ,-,-,0.509 ,0.5082,16.60 ,,,,,1.29E-05,3.2E+01,1.61E-02,ND,,,,,6.99 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/21 5:00,,,,21.9 ,,21.2 ,,,20.8 ,4.53 ,,19.5 ,28.3 ,12.3 ,20.4 ,20.4 ,20.1 ,14.8 ,19.9 ,13.4 ,19.6 ,,19.1 ,19.2 ,,19.1 ,,,,,,15.6 ,14.4 ,15.0 ,3.15 ,21.5 ,0.05 ,0.04 ,6.87 ,-,-,0.509 ,0.5082,16.81 ,,,,,1.29E-05,3.2E+01,2.69E-03,ND,,,,,6.97 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/3/21 11:00,,,,22.0 ,,21.0 ,,,20.6 ,5.00 ,,19.5 ,28.5 ,12.3 ,20.4 ,20.4 ,20.1 ,14.8 ,19.9 ,13.4 ,19.6 ,,19.1 ,19.2 ,,19.1 ,,,,,,15.6 ,14.4 ,15.0 ,3.13 ,21.8 ,0.04 ,0.04 ,6.88 ,-,-,0.509 ,0.5077,18.05 ,,,,,1.30E-05,3.2E+01,5.38E-03,ND,,,,,6.95 ,0.474 ,0.509 ,0.475 ,100.00 ,100.00 ,-,
2021/3/21 17:00,,,,22.0 ,,21.3 ,,,20.7 ,5.65 ,,19.6 ,28.5 ,12.3 ,20.4 ,20.4 ,20.1 ,14.8 ,19.9 ,13.4 ,19.6 ,,19.1 ,19.2 ,,19.1 ,,,,,,15.6 ,14.4 ,15.0 ,3.12 ,21.9 ,0.04 ,0.03 ,6.84 ,-,-,0.509 ,0.5076,17.79 ,,,,,1.30E-05,3.2E+01,8.07E-03,ND,,,,,6.95 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/21 23:00,,,,22.1 ,,21.1 ,,,20.8 ,5.44 ,,19.6 ,28.5 ,12.3 ,20.4 ,20.4 ,20.1 ,14.9 ,19.9 ,13.5 ,19.6 ,,19.1 ,19.2 ,,19.1 ,,,,,,15.6 ,14.4 ,15.1 ,3.12 ,22.1 ,0.04 ,0.03 ,6.84 ,-,-,0.509 ,0.5075,19.03 ,,,,,1.23E-05,3.2E+01,1.61E-02,ND,,,,,6.93 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/22 5:00,,,,22.0 ,,21.0 ,,,20.8 ,5.05 ,,19.6 ,28.5 ,12.3 ,20.5 ,20.4 ,20.1 ,14.9 ,20.0 ,13.5 ,19.7 ,,19.1 ,19.3 ,,19.2 ,,,,,,15.6 ,14.4 ,15.1 ,3.10 ,22.1 ,0.04 ,0.03 ,6.86 ,-,-,0.509 ,0.5076,18.72 ,,,,,1.23E-05,3.2E+01,1.07E-02,ND,,,,,6.95 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
