,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/3/22 11:00,,,,22.1 ,,20.9 ,,,20.9 ,4.52 ,,19.6 ,28.5 ,12.3 ,20.5 ,20.4 ,20.1 ,14.9 ,20.0 ,13.6 ,19.7 ,,19.2 ,19.3 ,,19.2 ,,,,,,15.6 ,14.4 ,15.1 ,3.08 ,22.0 ,0.05 ,0.04 ,6.83 ,-,-,0.509 ,0.5075,17.89 ,,,,,1.23E-05,3.2E+01,1.07E-02,ND,,,,,6.96 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/22 17:00,,,,22.1 ,,21.2 ,,,20.8 ,4.23 ,,19.6 ,28.5 ,12.4 ,20.5 ,20.4 ,20.2 ,15.0 ,20.0 ,13.6 ,19.7 ,,19.2 ,19.4 ,,19.2 ,,,,,,15.6 ,14.4 ,15.1 ,3.06 ,22.1 ,0.05 ,0.04 ,6.85 ,-,-,0.508 ,0.5072,18.57 ,,,,,1.23E-05,3.2E+01,2.15E-02,ND,,,,,6.94 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/22 23:00,,,,22.1 ,,21.3 ,,,20.9 ,3.73 ,,19.6 ,28.5 ,12.4 ,20.5 ,20.5 ,20.2 ,15.0 ,20.0 ,13.6 ,19.7 ,,19.2 ,19.4 ,,19.2 ,,,,,,15.6 ,14.4 ,15.1 ,3.04 ,22.2 ,0.06 ,0.05 ,6.85 ,-,-,0.509 ,0.5074,17.59 ,,,,,1.23E-05,3.2E+01,1.34E-02,ND,,,,,6.96 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/23 5:00,,,,22.2 ,,21.3 ,,,21.0 ,3.50 ,,19.7 ,28.5 ,12.3 ,20.5 ,20.5 ,20.2 ,15.0 ,20.1 ,13.7 ,19.7 ,,19.2 ,19.4 ,,19.3 ,,,,,,15.6 ,14.4 ,15.1 ,3.01 ,22.0 ,0.06 ,0.05 ,6.85 ,-,-,0.509 ,0.5075,17.79 ,,,,,1.23E-05,3.2E+01,2.69E-03,ND,,,,,6.93 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/23 11:00,,,,22.2 ,,21.4 ,,,21.0 ,3.29 ,,19.7 ,28.5 ,12.4 ,20.6 ,20.5 ,20.2 ,15.0 ,20.1 ,13.7 ,19.7 ,,19.2 ,19.4 ,,19.3 ,,,,,,15.6 ,14.4 ,15.1 ,2.98 ,21.9 ,0.06 ,0.05 ,6.84 ,-,-,0.508 ,0.507,17.35 ,,,,,1.22E-05,3.2E+01,2.69E-03,ND,,,,,6.97 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/23 17:00,,,,22.2 ,,21.2 ,,,21.1 ,3.36 ,,19.7 ,28.5 ,12.4 ,20.6 ,20.5 ,20.2 ,15.0 ,20.1 ,13.7 ,19.8 ,,19.3 ,19.4 ,,19.3 ,,,,,,15.6 ,14.4 ,15.1 ,2.97 ,22.1 ,0.06 ,0.05 ,6.86 ,-,-,0.508 ,0.5072,17.64 ,,,,,1.22E-05,3.2E+01,8.07E-03,ND,,,,,6.98 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/23 23:00,,,,22.3 ,,21.1 ,,,21.2 ,3.24 ,,19.7 ,28.5 ,12.4 ,20.6 ,20.6 ,20.3 ,15.0 ,20.1 ,13.7 ,19.8 ,,19.3 ,19.4 ,,19.3 ,,,,,,15.6 ,14.4 ,15.1 ,2.94 ,22.1 ,0.06 ,0.05 ,6.86 ,-,-,0.509 ,0.5074,16.65 ,,,,,1.23E-05,3.2E+01,2.69E-03,ND,,,,,6.97 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/24 5:00,,,,22.1 ,,21.1 ,,,21.2 ,3.22 ,,19.8 ,28.5 ,12.4 ,20.6 ,20.6 ,20.3 ,15.1 ,20.1 ,13.7 ,19.8 ,,19.3 ,19.4 ,,19.3 ,,,,,,15.7 ,14.5 ,15.2 ,2.92 ,22.0 ,0.06 ,0.05 ,6.87 ,-,-,0.509 ,0.5074,17.52 ,,,,,1.23E-05,3.2E+01,ND,ND,,,,,6.96 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/24 11:00,,,,22.1 ,,21.2 ,,,21.1 ,3.26 ,,19.8 ,28.5 ,12.5 ,20.6 ,20.6 ,20.3 ,15.1 ,20.2 ,13.8 ,19.8 ,,19.3 ,19.4 ,,19.3 ,,,,,,15.7 ,14.5 ,15.2 ,2.90 ,22.2 ,0.06 ,0.05 ,6.88 ,-,-,0.508 ,0.5069,16.64 ,,,,,1.22E-05,3.2E+01,2.69E-03,ND,,,,,6.96 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/24 17:00,,,,22.1 ,,21.3 ,,,21.1 ,3.59 ,,19.8 ,28.5 ,12.5 ,20.6 ,20.6 ,20.3 ,15.1 ,20.2 ,13.8 ,19.8 ,,19.3 ,19.5 ,,19.3 ,,,,,,15.7 ,14.5 ,15.2 ,2.89 ,22.5 ,0.06 ,0.04 ,6.87 ,-,-,0.508 ,0.5071,17.33 ,,,,,1.22E-05,3.2E+01,1.88E-02,ND,,,,,6.96 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/24 23:00,,,,22.1 ,,21.3 ,,,21.1 ,3.52 ,,19.8 ,28.5 ,12.5 ,20.6 ,20.6 ,20.3 ,15.1 ,20.2 ,13.8 ,19.8 ,,19.3 ,19.4 ,,19.3 ,,,,,,15.7 ,14.5 ,15.2 ,2.88 ,22.2 ,0.06 ,0.04 ,6.86 ,-,-,0.508 ,0.5072,17.95 ,,,,,1.21E-05,3.2E+01,8.07E-03,ND,,,,,6.98 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/25 5:00,,,,22.2 ,,21.2 ,,,21.1 ,3.73 ,,19.8 ,28.5 ,12.5 ,20.7 ,20.6 ,20.3 ,15.1 ,20.2 ,13.8 ,19.9 ,,19.4 ,19.5 ,,19.4 ,,,,,,15.7 ,14.5 ,15.2 ,2.86 ,22.4 ,0.06 ,0.04 ,6.87 ,-,-,0.509 ,0.5074,16.81 ,,,,,1.21E-05,3.2E+01,1.07E-02,ND,,,,,6.96 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/25 11:00,,,,22.2 ,,21.4 ,,,21.1 ,3.91 ,,19.8 ,28.5 ,12.5 ,20.7 ,20.6 ,20.4 ,15.1 ,20.2 ,13.8 ,19.9 ,,19.4 ,19.5 ,,19.4 ,,,,,,15.7 ,14.5 ,15.2 ,2.84 ,22.5 ,0.05 ,0.04 ,6.85 ,-,-,0.508 ,0.507,16.82 ,,,,,1.23E-05,3.2E+01,1.07E-02,ND,,,,,6.93 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/25 17:00,,,,22.6 ,,21.3 ,,,21.2 ,4.32 ,,19.9 ,28.6 ,12.6 ,20.7 ,20.6 ,20.4 ,15.1 ,20.2 ,13.8 ,19.9 ,,19.4 ,19.6 ,,19.4 ,,,,,,15.7 ,14.5 ,15.2 ,2.83 ,22.6 ,0.05 ,0.03 ,6.84 ,-,-,0.508 ,0.5071,17.51 ,,,,,1.23E-05,3.2E+01,2.69E-03,ND,,,,,6.95 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/25 23:00,,,,22.6 ,,21.2 ,,,21.3 ,4.36 ,,19.9 ,28.5 ,12.6 ,20.7 ,20.7 ,20.4 ,15.2 ,20.3 ,13.9 ,19.9 ,,19.4 ,19.6 ,,19.5 ,,,,,,15.8 ,14.6 ,15.2 ,2.82 ,22.6 ,0.05 ,0.03 ,6.84 ,-,-,0.508 ,0.5074,17.78 ,,,,,1.25E-05,3.2E+01,2.69E-03,ND,,,,,6.90 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/26 5:00,,,,22.8 ,,21.2 ,,,21.3 ,4.45 ,,19.9 ,28.6 ,12.6 ,20.7 ,20.7 ,20.4 ,15.2 ,20.3 ,13.9 ,20.0 ,,19.4 ,19.6 ,,19.5 ,,,,,,15.8 ,14.6 ,15.3 ,2.81 ,22.7 ,0.05 ,0.03 ,6.83 ,-,-,0.509 ,0.5074,17.31 ,,,,,1.25E-05,3.2E+01,8.07E-03,ND,,,,,6.93 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/26 11:00,,,,22.4 ,,21.7 ,,,21.3 ,4.48 ,,19.9 ,28.6 ,12.6 ,20.8 ,20.7 ,20.4 ,15.2 ,20.3 ,13.9 ,19.9 ,,19.5 ,19.6 ,,19.5 ,,,,,,15.8 ,14.6 ,15.3 ,2.79 ,22.8 ,0.05 ,0.03 ,6.84 ,-,-,0.508 ,0.5069,18.41 ,,,,,1.21E-05,3.2E+01,1.61E-02,ND,,,,,6.92 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/26 17:00,,,,22.5 ,,21.1 ,,,21.4 ,4.18 ,,19.9 ,28.6 ,12.6 ,20.8 ,20.8 ,20.5 ,15.2 ,20.3 ,13.9 ,20.0 ,,19.5 ,19.6 ,,19.5 ,,,,,,15.7 ,14.6 ,15.2 ,2.78 ,22.9 ,0.05 ,0.03 ,6.84 ,-,-,0.508 ,0.5072,17.08 ,,,,,1.21E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/26 23:00,,,,22.6 ,,21.1 ,,,21.4 ,3.68 ,,20.0 ,28.6 ,12.6 ,20.8 ,20.7 ,20.5 ,15.2 ,20.3 ,13.9 ,20.0 ,,19.5 ,19.6 ,,19.5 ,,,,,,15.8 ,14.6 ,15.3 ,2.75 ,22.9 ,0.05 ,0.04 ,6.85 ,-,-,0.508 ,0.5073,17.00 ,,,,,1.22E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/27 5:00,,,,22.5 ,,21.0 ,,,21.5 ,3.61 ,,20.0 ,28.7 ,12.6 ,20.8 ,20.8 ,20.5 ,15.2 ,20.4 ,14.0 ,20.0 ,,19.5 ,19.7 ,,19.6 ,,,,,,15.8 ,14.6 ,15.3 ,2.73 ,23.0 ,0.05 ,0.04 ,6.84 ,-,-,0.508 ,0.5073,16.80 ,,,,,1.22E-05,3.2E+01,1.07E-02,ND,,,,,6.95 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/27 11:00,,,,22.5 ,,21.0 ,,,21.5 ,3.43 ,,20.0 ,28.7 ,12.6 ,20.8 ,20.8 ,20.5 ,15.2 ,20.4 ,13.9 ,20.0 ,,19.5 ,19.7 ,,19.6 ,,,,,,15.8 ,14.6 ,15.3 ,2.70 ,22.8 ,0.05 ,0.04 ,6.87 ,-,-,0.508 ,0.5069,15.84 ,,,,,1.79E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.473 ,0.508 ,0.474 ,100.00 ,100.00 ,-,
2021/3/27 17:00,,,,22.5 ,,21.0 ,,,21.5 ,3.65 ,,20.0 ,28.7 ,12.7 ,20.9 ,20.8 ,20.5 ,15.2 ,20.4 ,14.0 ,20.1 ,,19.6 ,19.7 ,,19.6 ,,,,,,15.8 ,14.6 ,15.3 ,2.68 ,22.9 ,0.05 ,0.04 ,6.84 ,-,-,0.508 ,0.5071,17.24 ,,,,,1.21E-05,3.2E+01,1.07E-02,ND,,,,,6.95 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/27 23:00,,,,22.6 ,,21.3 ,,,21.6 ,3.84 ,,20.0 ,28.7 ,12.7 ,20.9 ,20.9 ,20.6 ,15.3 ,20.4 ,14.0 ,20.1 ,,19.6 ,19.7 ,,19.6 ,,,,,,15.8 ,14.6 ,15.3 ,2.66 ,23.0 ,0.05 ,0.03 ,6.85 ,-,-,0.508 ,0.5073,16.30 ,,,,,2.56E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/28 5:00,,,,22.8 ,,21.0 ,,,21.6 ,4.15 ,,20.1 ,28.8 ,12.7 ,20.9 ,20.9 ,20.6 ,15.3 ,20.4 ,14.0 ,20.1 ,,19.6 ,19.8 ,,19.6 ,,,,,,15.8 ,14.6 ,15.3 ,2.64 ,22.8 ,0.05 ,0.03 ,6.85 ,-,-,0.509 ,0.5074,17.40 ,,,,,1.24E-05,3.2E+01,ND,ND,,,,,6.96 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/28 11:00,,,,22.8 ,,21.0 ,,,21.7 ,4.38 ,,20.1 ,28.8 ,12.7 ,20.9 ,20.9 ,20.6 ,15.3 ,20.5 ,14.0 ,20.1 ,,19.6 ,19.8 ,,19.6 ,,,,,,15.9 ,14.7 ,15.3 ,2.62 ,23.1 ,0.04 ,0.03 ,6.85 ,-,-,0.508 ,0.5071,17.25 ,,,,,1.23E-05,3.2E+01,1.07E-02,ND,,,,,6.95 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/28 17:00,,,,22.8 ,,20.8 ,,,21.7 ,4.89 ,,20.1 ,28.8 ,12.7 ,21.0 ,20.9 ,20.6 ,15.4 ,20.5 ,14.1 ,20.2 ,,19.7 ,19.8 ,,19.7 ,,,,,,15.9 ,14.7 ,15.4 ,2.61 ,23.1 ,0.04 ,0.02 ,6.82 ,-,-,0.508 ,0.5073,17.21 ,,,,,1.23E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/28 23:00,,,,22.8 ,,21.5 ,,,21.8 ,5.02 ,,20.1 ,28.8 ,12.8 ,21.0 ,21.0 ,20.6 ,15.4 ,20.5 ,14.1 ,20.2 ,,19.7 ,19.8 ,,19.7 ,,,,,,15.9 ,14.7 ,15.4 ,2.60 ,23.3 ,0.04 ,0.02 ,6.88 ,-,-,0.509 ,0.5074,17.61 ,,,,,4.62E-05,3.2E+01,8.07E-03,ND,,,,,6.93 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/29 5:00,,,,22.8 ,,21.3 ,,,21.8 ,5.26 ,,20.2 ,28.9 ,12.8 ,21.0 ,21.0 ,20.7 ,15.4 ,20.5 ,14.1 ,20.2 ,,19.7 ,19.8 ,,19.7 ,,,,,,15.9 ,14.7 ,15.4 ,2.59 ,23.3 ,0.04 ,0.02 ,6.82 ,-,-,0.508 ,0.5074,17.66 ,,,,,1.23E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.473 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/3/29 11:00,,,,22.9 ,,21.3 ,,,21.8 ,5.33 ,,20.2 ,29.0 ,12.8 ,21.0 ,21.0 ,20.7 ,15.4 ,20.6 ,14.2 ,20.2 ,,19.8 ,19.9 ,,19.8 ,,,,,,15.9 ,14.7 ,15.4 ,2.57 ,23.4 ,0.04 ,0.02 ,6.32 ,-,-,0.464 ,0.4626,17.80 ,,,,,1.26E-05,3.1E+01,5.38E-03,ND,,,,,6.45 ,0.431 ,0.463 ,0.433 ,100.00 ,-,-,
2021/3/29 17:00,,,,23.0 ,,21.3 ,,,21.9 ,5.31 ,,20.2 ,29.0 ,12.8 ,21.1 ,21.0 ,20.7 ,15.4 ,20.6 ,14.2 ,20.3 ,,19.8 ,19.9 ,,19.8 ,,,,,,16.0 ,14.8 ,15.4 ,2.57 ,23.6 ,0.04 ,0.02 ,6.80 ,-,-,0.506 ,0.5054,17.43 ,,,,,1.26E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/29 23:00,,,,23.0 ,,21.3 ,,,22.0 ,4.82 ,,20.2 ,28.9 ,12.9 ,21.1 ,21.0 ,20.8 ,15.5 ,20.6 ,14.2 ,20.3 ,,19.8 ,19.9 ,,19.8 ,,,,,,16.0 ,14.8 ,15.4 ,2.56 ,23.6 ,0.04 ,0.02 ,6.80 ,-,-,0.506 ,0.5055,17.35 ,,,,,1.25E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/30 5:00,,,,23.0 ,,21.4 ,,,22.1 ,4.61 ,,20.3 ,29.0 ,12.9 ,21.1 ,21.1 ,20.8 ,15.5 ,20.7 ,14.3 ,20.3 ,,19.8 ,19.9 ,,19.8 ,,,,,,16.0 ,14.8 ,15.5 ,2.55 ,23.9 ,0.04 ,0.02 ,6.83 ,-,-,0.507 ,0.5056,16.23 ,,,,,1.25E-05,3.2E+01,2.69E-03,ND,,,,,6.93 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/30 11:00,,,,23.1 ,,21.0 ,,,22.1 ,4.40 ,,20.3 ,29.0 ,13.0 ,21.1 ,21.1 ,20.8 ,15.5 ,20.7 ,14.3 ,20.4 ,,19.9 ,20.0 ,,19.9 ,,,,,,16.0 ,14.9 ,15.5 ,2.53 ,23.9 ,0.04 ,0.02 ,6.82 ,-,-,0.506 ,0.5053,17.17 ,,,,,1.26E-05,3.2E+01,5.38E-03,ND,,,,,6.89 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/30 17:00,,,,23.1 ,,21.0 ,,,22.2 ,4.44 ,,20.4 ,29.0 ,13.0 ,21.2 ,21.1 ,20.8 ,15.5 ,20.7 ,14.3 ,20.4 ,,19.9 ,20.0 ,,19.9 ,,,,,,16.0 ,14.9 ,15.5 ,2.52 ,24.1 ,0.04 ,0.03 ,6.81 ,-,-,0.506 ,0.5053,16.78 ,,,,,1.26E-05,3.2E+01,5.38E-03,ND,,,,,6.89 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/30 23:00,,,,23.1 ,,20.9 ,,,22.3 ,4.44 ,,20.4 ,29.1 ,13.0 ,21.2 ,21.2 ,20.9 ,15.6 ,20.8 ,14.4 ,20.4 ,,19.9 ,20.0 ,,19.9 ,,,,,,16.1 ,14.9 ,15.6 ,2.51 ,24.2 ,0.04 ,0.03 ,6.82 ,-,-,0.507 ,0.5057,16.80 ,,,,,1.24E-05,3.2E+01,2.69E-03,ND,,,,,6.92 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/31 5:00,,,,23.2 ,,20.1 ,,,22.4 ,4.45 ,,20.4 ,29.1 ,13.0 ,21.2 ,21.2 ,20.9 ,15.6 ,20.8 ,14.4 ,20.5 ,,20.0 ,20.1 ,,20.0 ,,,,,,16.1 ,14.9 ,15.6 ,2.49 ,24.2 ,0.04 ,0.03 ,6.82 ,-,-,0.507 ,0.5057,17.51 ,,,,,1.24E-05,3.2E+01,1.61E-02,ND,,,,,6.89 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/31 11:00,,,,23.2 ,,20.3 ,,,22.5 ,4.23 ,,20.5 ,29.2 ,13.0 ,21.3 ,21.3 ,21.0 ,15.6 ,20.9 ,14.4 ,20.5 ,,20.0 ,20.1 ,,20.0 ,,,,,,16.1 ,14.9 ,15.6 ,2.47 ,24.2 ,0.04 ,0.03 ,6.78 ,-,-,0.506 ,0.505,16.57 ,,,,,1.22E-05,3.2E+01,5.38E-03,ND,,,,,6.90 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/31 17:00,,,,23.3 ,,20.4 ,,,22.6 ,4.32 ,,20.5 ,29.2 ,13.1 ,21.3 ,21.3 ,21.0 ,15.7 ,20.9 ,14.5 ,20.5 ,,20.0 ,20.1 ,,20.0 ,,,,,,16.1 ,14.9 ,15.6 ,4.61 ,24.3 ,0.04 ,0.03 ,6.84 ,-,-,0.506 ,0.5054,17.04 ,,,,,1.22E-05,3.2E+01,2.69E-03,ND,,,,,6.91 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/3/31 23:00,,,,23.2 ,,20.4 ,,,22.7 ,3.87 ,,20.5 ,29.2 ,13.1 ,21.3 ,21.3 ,21.1 ,15.7 ,20.9 ,14.6 ,20.6 ,,20.1 ,20.2 ,,20.1 ,,,,,,16.1 ,14.9 ,15.6 ,4.59 ,24.3 ,0.04 ,0.03 ,6.80 ,-,-,0.507 ,0.5058,15.79 ,,,,,1.22E-05,3.2E+01,8.07E-03,ND,,,,,6.93 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/1 5:00,,,,23.3 ,,20.5 ,,,22.7 ,3.63 ,,20.6 ,29.2 ,13.1 ,21.4 ,21.4 ,21.1 ,15.8 ,21.0 ,14.6 ,20.7 ,,20.1 ,20.2 ,,20.1 ,,,,,,16.1 ,15.0 ,15.7 ,4.56 ,24.2 ,0.04 ,0.03 ,6.84 ,-,-,0.507 ,0.5058,16.76 ,,,,,1.25E-05,3.2E+01,8.07E-03,ND,,,,,6.94 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/1 11:00,,,,23.4 ,,20.5 ,,,22.8 ,3.47 ,,20.6 ,29.3 ,13.2 ,21.5 ,21.4 ,21.1 ,15.8 ,21.1 ,14.7 ,20.7 ,,20.2 ,20.3 ,,20.2 ,,,,,,16.2 ,15.0 ,15.7 ,4.54 ,24.3 ,0.04 ,0.03 ,6.84 ,-,-,0.506 ,0.5053,15.76 ,,,,,1.25E-05,3.2E+01,8.07E-03,ND,,,,,6.92 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/1 17:00,,,,23.5 ,,20.4 ,,,22.9 ,3.46 ,,20.7 ,29.4 ,13.2 ,21.5 ,21.5 ,21.1 ,15.9 ,21.1 ,14.8 ,20.7 ,,20.2 ,20.3 ,,20.2 ,,,,,,16.2 ,15.0 ,15.7 ,4.52 ,24.3 ,0.05 ,0.03 ,6.82 ,-,-,0.506 ,0.5054,16.40 ,,,,,1.25E-05,3.2E+01,2.69E-03,ND,,,,,6.94 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/1 23:00,,,,23.5 ,,20.5 ,,,22.9 ,3.20 ,,20.7 ,29.4 ,13.2 ,21.5 ,21.5 ,21.2 ,15.9 ,21.1 ,14.8 ,20.8 ,,20.2 ,20.3 ,,20.2 ,,,,,,16.2 ,15.0 ,15.7 ,4.49 ,24.2 ,0.05 ,0.04 ,6.84 ,-,-,0.507 ,0.5057,16.24 ,,,,,1.25E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/2 5:00,,,,23.5 ,,20.6 ,,,22.9 ,3.12 ,,20.7 ,29.5 ,13.2 ,21.6 ,21.5 ,21.2 ,16.0 ,21.1 ,14.9 ,20.8 ,,20.3 ,20.4 ,,20.3 ,,,,,,16.2 ,15.0 ,15.7 ,4.46 ,24.2 ,0.05 ,0.04 ,6.85 ,-,-,0.507 ,0.5059,15.76 ,,,,,1.26E-05,3.2E+01,1.07E-02,ND,,,,,6.95 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/2 11:00,,,,23.5 ,,20.2 ,,,23.0 ,3.09 ,,20.8 ,29.4 ,13.3 ,21.6 ,21.5 ,21.3 ,16.0 ,21.2 ,14.9 ,20.9 ,,20.3 ,20.4 ,,20.3 ,,,,,,16.3 ,15.1 ,15.7 ,4.43 ,24.1 ,0.05 ,0.04 ,6.85 ,-,-,0.506 ,0.5053,15.60 ,,,,,1.26E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/2 17:00,,,,23.6 ,,20.5 ,,,23.1 ,3.45 ,,20.8 ,29.5 ,13.3 ,21.7 ,21.6 ,21.3 ,16.1 ,21.3 ,15.0 ,20.9 ,,20.4 ,20.5 ,,20.3 ,,,,,,16.3 ,15.1 ,15.7 ,4.41 ,24.2 ,0.04 ,0.03 ,6.85 ,-,-,0.506 ,0.5053,16.49 ,,,,,1.23E-05,3.2E+01,1.88E-02,ND,,,,,6.89 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/2 23:00,,,,23.6 ,,20.7 ,,,23.1 ,3.47 ,,20.9 ,29.6 ,13.3 ,21.7 ,21.6 ,21.4 ,16.1 ,21.3 ,15.0 ,20.9 ,,20.4 ,20.5 ,,20.4 ,,,,,,16.3 ,15.1 ,15.8 ,4.39 ,24.2 ,0.04 ,0.03 ,6.84 ,-,-,0.507 ,0.5059,16.20 ,,,,,1.23E-05,3.2E+01,1.88E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/3 5:00,,,,23.6 ,,20.6 ,,,23.1 ,3.81 ,,20.9 ,29.6 ,13.3 ,21.7 ,21.7 ,21.4 ,16.1 ,21.3 ,15.1 ,21.0 ,,20.4 ,20.5 ,,20.4 ,,,,,,16.3 ,15.1 ,15.8 ,4.37 ,24.2 ,0.04 ,0.03 ,6.81 ,-,-,0.507 ,0.5057,17.24 ,,,,,1.26E-05,3.2E+01,1.34E-02,ND,,,,,6.90 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/3 11:00,,,,23.6 ,,20.9 ,,,23.1 ,4.09 ,,20.9 ,29.6 ,13.4 ,21.7 ,21.7 ,21.5 ,16.2 ,21.3 ,15.1 ,21.0 ,,20.5 ,20.6 ,,20.5 ,,,,,,16.3 ,15.2 ,15.8 ,4.35 ,24.3 ,0.04 ,0.03 ,6.80 ,-,-,0.506 ,0.5051,15.89 ,,,,,1.26E-05,3.2E+01,2.69E-03,ND,,,,,6.92 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/3 17:00,,,,23.7 ,,21.3 ,,,23.2 ,4.52 ,,21.0 ,29.7 ,13.4 ,21.8 ,21.7 ,21.5 ,16.3 ,21.3 ,15.1 ,21.0 ,,20.5 ,20.6 ,,20.5 ,,,,,,16.3 ,15.2 ,15.8 ,4.33 ,24.6 ,0.04 ,0.02 ,6.84 ,-,-,0.507 ,0.5055,16.31 ,,,,,1.24E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/3 23:00,,,,23.7 ,,21.2 ,,,23.3 ,4.69 ,,21.0 ,29.7 ,13.4 ,21.8 ,21.7 ,21.5 ,16.3 ,21.3 ,15.2 ,21.1 ,,20.6 ,20.6 ,,20.5 ,,,,,,16.3 ,15.2 ,15.9 ,4.32 ,24.6 ,0.03 ,0.02 ,6.80 ,-,-,0.507 ,0.5057,16.81 ,,,,,1.24E-05,3.2E+01,1.07E-02,ND,,,,,6.94 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/4 5:00,,,,23.8 ,,21.2 ,,,23.3 ,4.94 ,,21.1 ,29.7 ,13.4 ,21.8 ,21.7 ,21.5 ,16.3 ,21.4 ,15.3 ,21.1 ,,20.6 ,20.7 ,,20.5 ,,,,,,16.4 ,15.2 ,15.9 ,4.30 ,24.6 ,0.03 ,0.02 ,6.81 ,-,-,0.507 ,0.5057,16.40 ,,,,,1.25E-05,3.2E+01,1.34E-02,ND,,,,,6.93 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/4 11:00,,,,23.8 ,,21.3 ,,,23.3 ,5.14 ,,21.1 ,29.8 ,13.4 ,21.9 ,21.8 ,21.5 ,16.3 ,21.5 ,15.4 ,21.1 ,,20.6 ,20.7 ,,20.6 ,,,,,,16.4 ,15.2 ,15.9 ,4.29 ,24.8 ,0.03 ,0.02 ,6.81 ,-,-,0.506 ,0.5054,16.87 ,,,,,1.25E-05,3.2E+01,8.07E-03,ND,,,,,6.94 ,0.471 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/4 17:00,,,,23.8 ,,21.5 ,,,23.3 ,5.31 ,,21.1 ,29.8 ,13.5 ,21.9 ,21.8 ,21.6 ,16.4 ,21.5 ,15.4 ,21.2 ,,20.7 ,20.8 ,,20.7 ,,,,,,16.4 ,15.3 ,15.9 ,4.28 ,24.9 ,0.03 ,0.01 ,6.81 ,-,-,0.507 ,0.5057,16.35 ,,,,,1.25E-05,3.2E+01,2.15E-02,ND,,,,,6.89 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/4 23:00,,,,23.9 ,,21.7 ,,,23.4 ,5.45 ,,21.1 ,29.9 ,13.5 ,21.9 ,21.8 ,21.7 ,16.4 ,21.5 ,15.4 ,21.2 ,,20.7 ,20.8 ,,20.6 ,,,,,,16.4 ,15.3 ,16.0 ,4.26 ,24.9 ,0.02 ,0.01 ,6.80 ,-,-,0.507 ,0.5058,17.12 ,,,,,1.25E-05,3.2E+01,1.34E-02,ND,,,,,6.89 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/5 5:00,,,,23.9 ,,21.8 ,,,23.5 ,5.21 ,,21.2 ,29.9 ,13.5 ,22.0 ,21.9 ,21.7 ,16.4 ,21.5 ,15.4 ,21.2 ,,20.7 ,20.8 ,,20.7 ,,,,,,16.4 ,15.3 ,16.0 ,4.24 ,24.8 ,0.03 ,0.01 ,6.84 ,-,-,0.507 ,0.5059,18.18 ,,,,,1.25E-05,3.2E+01,5.38E-03,ND,,,,,6.94 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/5 11:00,,,,23.9 ,,21.7 ,,,23.5 ,4.58 ,,21.2 ,30.0 ,13.6 ,22.0 ,22.0 ,21.7 ,16.5 ,21.7 ,15.5 ,21.3 ,,20.8 ,20.9 ,,20.8 ,,,,,,16.5 ,15.3 ,16.0 ,4.22 ,24.8 ,0.03 ,0.02 ,6.80 ,-,-,0.507 ,0.5058,16.12 ,,,,,1.25E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/5 17:00,,,,24.0 ,,21.7 ,,,23.5 ,4.21 ,,21.3 ,30.0 ,13.6 ,22.0 ,21.9 ,21.7 ,16.5 ,21.6 ,15.5 ,21.3 ,,20.8 ,20.9 ,,20.8 ,,,,,,16.5 ,15.3 ,16.0 ,4.19 ,24.8 ,0.03 ,0.02 ,6.84 ,-,-,0.507 ,0.5058,16.63 ,,,,,1.28E-05,3.2E+01,8.07E-03,ND,,,,,6.95 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/5 23:00,,,,24.0 ,,21.8 ,,,23.5 ,3.85 ,,21.3 ,30.0 ,13.6 ,22.1 ,22.0 ,21.8 ,16.6 ,21.7 ,15.6 ,21.4 ,,20.9 ,21.0 ,,20.9 ,,,,,,16.5 ,15.3 ,16.0 ,4.15 ,24.7 ,0.03 ,0.02 ,6.82 ,-,-,0.507 ,0.506,15.75 ,,,,,1.28E-05,3.2E+01,2.69E-03,ND,,,,,6.93 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/6 5:00,,,,24.0 ,,21.8 ,,,23.5 ,3.82 ,,21.3 ,30.1 ,13.6 ,22.1 ,22.0 ,21.8 ,16.6 ,21.7 ,15.6 ,21.3 ,,20.9 ,21.0 ,,20.8 ,,,,,,16.5 ,15.3 ,16.1 ,4.12 ,24.6 ,0.03 ,0.02 ,6.84 ,-,-,0.507 ,0.5059,16.14 ,,,,,1.24E-05,3.2E+01,2.15E-02,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/6 11:00,,,,24.1 ,,21.8 ,,,23.5 ,3.75 ,,21.3 ,30.1 ,13.6 ,22.1 ,22.1 ,21.8 ,16.6 ,21.7 ,15.6 ,21.3 ,,20.9 ,21.0 ,,20.8 ,,,,,,16.5 ,15.4 ,16.1 ,4.09 ,24.5 ,0.03 ,0.02 ,6.83 ,-,-,0.506 ,0.5055,16.06 ,,,,,1.24E-05,3.2E+01,8.07E-03,ND,,,,,6.92 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/6 17:00,,,,24.1 ,,21.6 ,,,23.5 ,4.09 ,,21.3 ,30.1 ,13.6 ,22.1 ,22.1 ,21.9 ,16.6 ,21.7 ,15.6 ,21.4 ,,20.9 ,21.0 ,,20.9 ,,,,,,16.5 ,15.4 ,16.1 ,4.06 ,24.5 ,0.03 ,0.02 ,6.81 ,-,-,0.507 ,0.5058,15.57 ,,,,,1.23E-05,3.2E+01,2.69E-03,ND,,,,,6.93 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/6 23:00,,,,24.1 ,,21.7 ,,,23.5 ,4.28 ,,21.4 ,30.2 ,13.6 ,22.2 ,22.2 ,21.9 ,16.7 ,21.8 ,15.6 ,21.5 ,,21.0 ,21.1 ,,20.9 ,,,,,,16.5 ,15.4 ,16.1 ,4.02 ,24.3 ,0.03 ,0.01 ,6.81 ,-,-,0.507 ,0.5059,17.02 ,,,,,1.23E-05,3.2E+01,ND,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/7 5:00,,,,24.1 ,,21.9 ,,,23.5 ,4.45 ,,21.4 ,30.2 ,13.6 ,22.2 ,22.1 ,21.9 ,16.6 ,21.8 ,15.7 ,21.5 ,,20.9 ,21.1 ,,20.9 ,,,,,,16.5 ,15.4 ,16.1 ,3.99 ,24.2 ,0.02 ,0.01 ,6.81 ,-,-,0.507 ,0.5061,17.59 ,,,,,1.27E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/7 11:00,,,,24.1 ,,21.8 ,,,23.5 ,4.62 ,,21.4 ,30.2 ,13.7 ,22.2 ,22.2 ,21.9 ,16.7 ,21.9 ,15.7 ,21.5 ,,21.0 ,21.1 ,,21.0 ,,,,,,16.5 ,15.4 ,16.1 ,3.96 ,24.3 ,0.02 ,0.01 ,6.81 ,-,-,0.507 ,0.5057,16.58 ,,,,,1.27E-05,3.2E+01,1.61E-02,ND,,,,,6.94 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/7 17:00,,,,24.1 ,,21.9 ,,,23.5 ,4.73 ,,21.4 ,30.3 ,13.7 ,22.3 ,22.2 ,21.9 ,16.7 ,21.9 ,15.7 ,21.5 ,,21.0 ,21.1 ,,21.0 ,,,,,,16.6 ,15.4 ,16.1 ,3.93 ,24.2 ,0.02 ,0.01 ,6.79 ,-,-,0.507 ,0.5057,17.09 ,,,,,1.25E-05,3.2E+01,1.61E-02,ND,,,,,6.89 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/7 23:00,,,,24.2 ,,22.3 ,,,23.5 ,4.48 ,,21.5 ,30.3 ,13.7 ,22.2 ,22.2 ,21.9 ,16.7 ,21.9 ,15.7 ,21.5 ,,21.0 ,21.1 ,,21.0 ,,,,,,16.6 ,15.4 ,16.1 ,3.91 ,24.2 ,0.02 ,0.01 ,6.80 ,-,-,0.507 ,0.506,15.95 ,,,,,1.25E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/8 5:00,,,,24.1 ,,22.2 ,,,23.4 ,4.38 ,,21.5 ,30.3 ,13.7 ,22.3 ,22.2 ,22.0 ,16.7 ,21.9 ,15.7 ,21.5 ,,21.0 ,21.1 ,,21.0 ,,,,,,16.6 ,15.4 ,16.1 ,3.88 ,24.1 ,0.02 ,0.01 ,6.84 ,-,-,0.507 ,0.5062,16.84 ,,,,,1.24E-05,3.2E+01,ND,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/8 11:00,,,,24.0 ,,22.2 ,,,23.4 ,4.49 ,,21.5 ,30.3 ,13.8 ,22.3 ,22.2 ,22.0 ,16.6 ,21.9 ,16.3 ,21.5 ,,21.1 ,21.1 ,,21.0 ,,,,,,16.6 ,15.4 ,16.1 ,3.85 ,24.1 ,0.02 ,0.01 ,6.78 ,-,-,0.506 ,0.5053,16.56 ,,,,,1.24E-05,3.2E+01,5.38E-03,ND,,,,,6.91 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/8 17:00,,,,24.0 ,,22.3 ,,,23.3 ,4.56 ,,21.5 ,30.3 ,13.8 ,22.3 ,22.2 ,22.0 ,16.6 ,21.9 ,16.3 ,21.5 ,,21.1 ,21.1 ,,21.0 ,,,,,,16.6 ,15.5 ,16.2 ,3.83 ,24.4 ,0.02 ,0.01 ,6.81 ,-,-,0.507 ,0.5058,16.01 ,,,,,1.26E-05,3.2E+01,1.61E-02,ND,,,,,6.90 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/8 23:00,,,,24.0 ,,22.3 ,,,23.3 ,4.24 ,,21.5 ,30.3 ,13.8 ,22.3 ,22.2 ,22.0 ,16.6 ,21.9 ,16.3 ,21.6 ,,21.1 ,21.1 ,,21.0 ,,,,,,16.6 ,15.5 ,16.2 ,3.80 ,24.0 ,0.02 ,0.01 ,6.81 ,-,-,0.507 ,0.5062,16.43 ,,,,,1.26E-05,3.2E+01,1.88E-02,ND,,,,,6.95 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/9 5:00,,,,24.5 ,,22.5 ,,,23.4 ,4.10 ,,21.5 ,30.3 ,13.8 ,22.3 ,22.2 ,22.0 ,16.7 ,21.9 ,16.3 ,21.6 ,,21.1 ,21.1 ,,21.1 ,,,,,,16.6 ,15.5 ,16.2 ,3.77 ,24.0 ,0.02 ,0.01 ,6.81 ,-,-,0.507 ,0.506,16.51 ,,,,,1.24E-05,3.2E+01,2.15E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/9 11:00,,,,24.4 ,,22.5 ,,,23.4 ,3.91 ,,21.6 ,30.3 ,13.8 ,22.3 ,22.2 ,22.0 ,16.7 ,21.9 ,16.3 ,21.6 ,,21.1 ,21.1 ,,21.1 ,,,,,,16.6 ,15.5 ,16.2 ,3.74 ,24.0 ,0.03 ,0.01 ,6.81 ,-,-,0.507 ,0.5058,15.14 ,,,,,1.24E-05,3.2E+01,5.38E-03,ND,,,,,6.94 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/9 17:00,,,,24.5 ,,22.5 ,,,23.3 ,3.64 ,,21.5 ,30.4 ,13.8 ,22.3 ,22.3 ,22.1 ,16.7 ,21.9 ,16.3 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.6 ,15.5 ,16.2 ,3.71 ,24.0 ,0.03 ,0.02 ,6.84 ,-,-,0.507 ,0.5059,17.20 ,,,,,1.23E-05,3.2E+01,5.38E-03,ND,,,,,6.90 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/9 23:00,,,,24.0 ,,22.6 ,,,23.4 ,3.49 ,,21.6 ,30.4 ,13.8 ,22.4 ,22.3 ,22.1 ,16.8 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.6 ,15.5 ,16.2 ,3.68 ,24.0 ,0.03 ,0.02 ,6.82 ,-,-,0.507 ,0.5059,16.33 ,,,,,1.23E-05,3.2E+01,2.69E-02,ND,,,,,6.90 ,0.472 ,0.507 ,0.474 ,100.00 ,99.99 ,-,
2021/4/10 5:00,,,,24.0 ,,22.8 ,,,23.3 ,3.14 ,,21.6 ,30.3 ,13.8 ,22.4 ,22.3 ,22.1 ,16.8 ,21.9 ,16.1 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.6 ,15.5 ,16.2 ,3.64 ,23.7 ,0.03 ,0.02 ,6.82 ,-,-,0.507 ,0.5063,16.68 ,,,,,1.23E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/10 11:00,,,,24.5 ,,22.9 ,,,23.3 ,3.03 ,,21.6 ,30.3 ,13.8 ,22.4 ,22.3 ,22.1 ,16.8 ,22.0 ,16.2 ,21.7 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.5 ,16.2 ,3.61 ,23.5 ,0.03 ,0.02 ,6.86 ,-,-,0.507 ,0.5058,16.14 ,,,,,1.23E-05,3.2E+01,1.07E-02,ND,,,,,6.94 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/10 17:00,,,,24.5 ,,22.6 ,,,23.4 ,3.11 ,,21.6 ,30.4 ,13.8 ,22.4 ,22.3 ,22.1 ,16.8 ,22.0 ,16.1 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.6 ,15.5 ,16.2 ,3.58 ,23.6 ,0.03 ,0.02 ,6.81 ,-,-,0.507 ,0.5058,16.33 ,,,,,1.26E-05,3.2E+01,2.69E-03,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/10 23:00,,,,24.0 ,,22.7 ,,,23.4 ,2.95 ,,21.6 ,30.3 ,13.8 ,22.4 ,22.3 ,22.1 ,16.9 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.6 ,16.2 ,3.55 ,23.6 ,0.04 ,0.02 ,6.83 ,-,-,0.507 ,0.5061,15.28 ,,,,,1.26E-05,3.2E+01,1.34E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.474 ,100.00 ,99.99 ,-,
2021/4/11 5:00,,,,24.0 ,,22.9 ,,,23.3 ,3.02 ,,21.6 ,30.4 ,13.8 ,22.4 ,22.3 ,22.1 ,16.9 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.3 ,,21.1 ,,,,,,16.7 ,15.6 ,16.2 ,3.52 ,23.5 ,0.03 ,0.02 ,6.84 ,-,-,0.507 ,0.5063,15.54 ,,,,,1.23E-05,3.2E+01,ND,ND,,,,,6.96 ,0.472 ,0.507 ,0.474 ,100.00 ,99.99 ,-,
2021/4/11 11:00,,,,24.0 ,,22.9 ,,,23.3 ,3.03 ,,21.6 ,30.4 ,13.9 ,22.4 ,22.3 ,22.1 ,16.9 ,22.0 ,16.2 ,21.7 ,,21.1 ,21.3 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.49 ,23.4 ,0.03 ,0.02 ,6.81 ,-,-,0.507 ,0.5055,15.70 ,,,,,1.23E-05,3.2E+01,1.07E-02,ND,,,,,6.94 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/11 17:00,,,,24.0 ,,23.1 ,,,23.2 ,3.26 ,,21.6 ,30.4 ,13.9 ,22.4 ,22.3 ,22.1 ,16.9 ,22.0 ,16.2 ,21.7 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.47 ,23.5 ,0.03 ,0.02 ,6.84 ,-,-,0.507 ,0.5057,15.47 ,,,,,1.27E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/11 23:00,,,,24.0 ,,23.1 ,,,23.1 ,3.26 ,,21.6 ,30.4 ,13.8 ,22.4 ,22.3 ,22.1 ,16.9 ,22.0 ,16.1 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.45 ,23.4 ,0.03 ,0.02 ,6.82 ,-,-,0.507 ,0.5061,15.41 ,,,,,1.27E-05,3.2E+01,2.69E-03,ND,,,,,6.97 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/12 5:00,,,,24.0 ,,23.1 ,,,23.1 ,3.39 ,,21.6 ,30.4 ,13.8 ,22.4 ,22.2 ,22.1 ,16.9 ,21.9 ,16.1 ,21.6 ,,21.1 ,21.3 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.42 ,23.4 ,0.03 ,0.02 ,6.83 ,-,-,0.507 ,0.506,15.11 ,,,,,1.25E-05,3.2E+01,1.61E-02,ND,,,,,6.96 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/12 11:00,,,,24.0 ,,22.0 ,,,23.1 ,3.59 ,,21.6 ,30.4 ,13.9 ,22.4 ,22.3 ,22.1 ,16.9 ,21.9 ,16.1 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.40 ,23.6 ,0.03 ,0.02 ,6.85 ,-,-,0.507 ,0.5054,15.08 ,,,,,1.25E-05,3.2E+01,1.07E-02,ND,,,,,6.96 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/12 17:00,,,,24.0 ,,22.1 ,,,23.0 ,3.89 ,,21.6 ,30.3 ,13.9 ,22.4 ,22.2 ,22.1 ,16.9 ,22.0 ,16.1 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.39 ,23.9 ,0.02 ,0.01 ,6.83 ,-,-,0.507 ,0.5057,17.91 ,,,,,1.25E-05,3.2E+01,5.38E-03,ND,,,,,6.94 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/12 23:00,,,,24.0 ,,22.2 ,,,23.0 ,3.91 ,,21.6 ,30.3 ,13.9 ,22.4 ,22.2 ,22.1 ,16.9 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.38 ,23.7 ,0.01 ,0.01 ,6.79 ,-,-,0.507 ,0.5058,17.30 ,,,,,1.25E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/13 5:00,,,,23.9 ,,23.3 ,,,23.0 ,4.24 ,,21.6 ,30.3 ,13.9 ,22.4 ,22.2 ,22.1 ,16.9 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.7 ,16.3 ,3.36 ,23.7 ,0.01 ,0.00 ,6.83 ,-,-,0.507 ,0.506,19.51 ,,,,,1.21E-05,3.2E+01,1.61E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/13 11:00,,,,24.5 ,,23.5 ,,,23.1 ,4.63 ,,21.6 ,30.4 ,13.9 ,22.4 ,22.2 ,22.1 ,16.9 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.7 ,15.7 ,16.3 ,3.35 ,23.9 ,0.00 ,0.00 ,6.82 ,-,-,0.507 ,0.5059,20.69 ,,,,,1.21E-05,3.2E+01,1.07E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.473 ,100.00 ,100.00 ,-,
2021/4/13 17:00,,,,24.4 ,,23.8 ,,,23.1 ,4.91 ,,21.7 ,30.3 ,13.9 ,22.4 ,22.3 ,22.1 ,17.0 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.8 ,15.6 ,16.3 ,3.34 ,24.0 ,0.00 ,0.00 ,6.79 ,-,-,0.507 ,0.5059,20.29 ,,,,,1.19E-05,3.2E+01,1.61E-02,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/13 23:00,,,,24.5 ,,23.2 ,,,23.1 ,4.79 ,,21.6 ,30.3 ,13.9 ,22.4 ,22.3 ,22.1 ,17.0 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.3 ,,21.1 ,,,,,,16.8 ,15.6 ,16.3 ,3.33 ,24.2 ,0.00 ,0.00 ,6.81 ,-,-,0.507 ,0.5061,20.40 ,,,,,1.19E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/14 5:00,,,,24.2 ,,23.7 ,,,23.1 ,4.79 ,,21.7 ,30.3 ,13.9 ,22.4 ,22.3 ,22.1 ,16.9 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.3 ,,21.1 ,,,,,,16.8 ,15.6 ,16.3 ,3.32 ,24.3 ,0.00 ,0.00 ,6.80 ,-,-,0.507 ,0.5061,20.57 ,,,,,1.22E-05,3.2E+01,1.88E-02,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/14 11:00,,,,23.9 ,,23.3 ,,,23.1 ,4.62 ,,21.7 ,30.3 ,14.0 ,22.4 ,22.3 ,22.1 ,17.0 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,,,,16.8 ,15.6 ,16.3 ,3.30 ,24.3 ,0.00 ,0.00 ,6.77 ,-,-,0.507 ,0.506,20.93 ,,,,,1.22E-05,3.2E+01,1.07E-02,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/14 17:00,,,,23.9 ,,23.7 ,,,23.1 ,4.26 ,,21.7 ,30.3 ,14.0 ,22.4 ,22.3 ,22.1 ,17.0 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.3 ,,21.1 ,,,,,,16.8 ,15.6 ,16.3 ,3.28 ,24.4 ,0.00 ,0.00 ,6.79 ,-,-,0.507 ,0.5062,20.27 ,,,,,1.18E-05,3.2E+01,1.07E-02,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/14 23:00,,,,24.4 ,,23.5 ,,,23.1 ,3.32 ,,21.7 ,30.3 ,14.0 ,22.4 ,22.3 ,22.1 ,17.0 ,22.0 ,16.2 ,21.6 ,,21.2 ,21.3 ,,21.1 ,,,,,,16.8 ,15.6 ,16.3 ,3.25 ,24.3 ,0.01 ,0.00 ,6.82 ,-,-,0.507 ,0.5061,19.25 ,,,,,1.18E-05,3.2E+01,5.38E-03,ND,,,,,6.94 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/15 5:00,,,,24.1 ,,23.5 ,,,23.2 ,2.73 ,,21.7 ,30.3 ,14.0 ,22.4 ,22.3 ,22.1 ,17.0 ,22.0 ,16.2 ,21.6 ,,21.1 ,21.3 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.22 ,24.2 ,0.01 ,0.01 ,6.81 ,-,-,0.507 ,0.5061,16.70 ,,,,,1.17E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/15 11:00,,,,24.4 ,,23.5 ,,,23.1 ,2.48 ,,21.7 ,30.4 ,14.0 ,22.5 ,22.4 ,22.1 ,17.0 ,22.0 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.2 ,,,,,,16.7 ,15.6 ,16.3 ,3.19 ,24.1 ,0.01 ,0.01 ,6.82 ,-,-,0.507 ,0.5057,18.28 ,,,,,1.17E-05,3.2E+01,5.38E-03,ND,,,,,6.93 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/15 17:00,,,,24.1 ,,23.3 ,,,23.1 ,2.34 ,,21.7 ,30.3 ,14.0 ,22.5 ,22.3 ,22.1 ,16.9 ,22.0 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.16 ,24.0 ,0.01 ,0.01 ,6.81 ,-,-,0.507 ,0.5059,17.25 ,,,,,1.17E-05,3.2E+01,1.07E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/15 23:00,,,,24.4 ,,23.3 ,,,23.1 ,2.05 ,,21.7 ,30.3 ,14.0 ,22.5 ,22.3 ,22.2 ,17.0 ,22.0 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.1 ,,,,,,16.7 ,15.6 ,16.3 ,3.14 ,24.0 ,0.02 ,0.02 ,6.80 ,-,-,0.507 ,0.506,17.62 ,,,,,1.17E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/16 5:00,,,,24.0 ,,23.3 ,,,23.1 ,2.02 ,,21.7 ,30.3 ,14.0 ,22.5 ,22.4 ,22.2 ,17.0 ,22.1 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.2 ,,,,,,16.8 ,15.6 ,16.3 ,3.11 ,24.0 ,0.02 ,0.01 ,6.81 ,-,-,0.507 ,0.5062,17.86 ,,,,,1.21E-05,3.2E+01,5.38E-03,ND,,,,,6.95 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/16 11:00,,,,24.0 ,,23.2 ,,,23.1 ,2.02 ,,21.7 ,30.4 ,14.0 ,22.5 ,22.4 ,22.2 ,16.9 ,22.0 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.1 ,,,,,,16.8 ,15.6 ,16.3 ,3.08 ,24.1 ,0.02 ,0.01 ,6.82 ,-,-,0.507 ,0.5056,17.58 ,,,,,1.21E-05,3.2E+01,1.07E-02,ND,,,,,6.92 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/16 17:00,,,,24.0 ,,23.3 ,,,23.1 ,2.13 ,,21.7 ,30.4 ,14.0 ,22.5 ,22.4 ,22.2 ,17.0 ,22.1 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.2 ,,,,,,16.8 ,15.7 ,16.3 ,3.07 ,24.1 ,0.02 ,0.01 ,6.80 ,-,-,0.507 ,0.5057,16.48 ,,,,,1.16E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.472 ,0.506 ,0.474 ,100.00 ,100.00 ,-,
2021/4/16 23:00,,,,24.0 ,,23.2 ,,,23.1 ,2.17 ,,21.7 ,30.4 ,14.0 ,22.5 ,22.4 ,22.2 ,17.0 ,22.0 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.2 ,,,,,,16.8 ,15.7 ,16.4 ,3.05 ,24.2 ,0.01 ,0.01 ,6.83 ,-,-,0.507 ,0.506,17.58 ,,,,,1.16E-05,3.2E+01,1.07E-02,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/17 5:00,,,,24.0 ,,23.3 ,,,23.1 ,2.43 ,,21.7 ,30.4 ,14.1 ,22.5 ,22.4 ,22.2 ,17.0 ,22.1 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.2 ,,,,,,16.8 ,15.7 ,16.4 ,3.03 ,24.2 ,0.01 ,0.01 ,6.83 ,-,-,0.507 ,0.506,18.20 ,,,,,1.17E-05,3.2E+01,1.34E-02,ND,,,,,6.94 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/17 11:00,,,,24.7 ,,23.4 ,,,23.1 ,2.64 ,,21.7 ,30.4 ,14.1 ,22.5 ,22.4 ,22.2 ,17.0 ,22.1 ,16.2 ,21.7 ,,21.3 ,21.3 ,,21.2 ,,,,,,16.9 ,15.7 ,16.4 ,3.02 ,24.4 ,0.01 ,0.01 ,6.80 ,-,-,0.507 ,0.5058,18.73 ,,,,,1.17E-05,3.2E+01,8.07E-03,ND,,,,,6.92 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/17 17:00,,,,24.7 ,,23.3 ,,,23.1 ,3.12 ,,21.7 ,30.4 ,14.1 ,22.5 ,22.4 ,22.2 ,17.0 ,22.1 ,16.2 ,21.7 ,,21.3 ,21.3 ,,21.2 ,,,,,,16.8 ,15.7 ,16.4 ,3.00 ,24.4 ,0.01 ,0.00 ,6.81 ,-,-,0.507 ,0.506,19.00 ,,,,,1.17E-05,3.2E+01,1.07E-02,ND,,,,,6.93 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/17 23:00,,,,24.1 ,,22.2 ,,,23.1 ,3.83 ,,21.7 ,30.4 ,14.1 ,22.5 ,22.4 ,22.2 ,16.9 ,22.1 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.2 ,,,,,,16.8 ,15.7 ,16.4 ,2.99 ,24.5 ,0.00 ,0.00 ,6.80 ,-,-,0.507 ,0.5062,19.21 ,,,,,1.17E-05,3.2E+01,1.88E-02,ND,,,,,6.91 ,0.473 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/18 5:00,,,,24.1 ,,22.6 ,,,23.2 ,4.59 ,,21.8 ,30.4 ,14.1 ,22.5 ,22.4 ,22.2 ,17.0 ,22.1 ,16.2 ,21.7 ,,21.3 ,21.4 ,,21.3 ,,,,,,16.9 ,15.7 ,16.4 ,2.97 ,24.7 ,0.00 ,0.00 ,6.77 ,-,-,0.507 ,0.5062,18.70 ,,,,,1.23E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/18 11:00,,,,24.0 ,,22.0 ,,,23.2 ,4.29 ,,21.8 ,30.4 ,14.1 ,22.6 ,22.4 ,22.2 ,16.9 ,22.1 ,16.2 ,21.7 ,,21.2 ,21.3 ,,21.2 ,,,,,,16.8 ,15.7 ,16.4 ,2.95 ,24.7 ,0.00 ,0.00 ,6.77 ,-,-,0.507 ,0.5057,19.99 ,,,,,1.23E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.472 ,0.506 ,0.473 ,100.00 ,100.00 ,-,
2021/4/18 17:00,,,,24.0 ,,22.7 ,,,23.3 ,4.10 ,,21.8 ,30.4 ,14.1 ,22.6 ,22.5 ,22.2 ,17.0 ,22.1 ,16.2 ,21.8 ,,21.3 ,21.4 ,,21.3 ,,,,,,16.9 ,15.7 ,16.4 ,2.93 ,24.7 ,0.00 ,0.00 ,6.77 ,-,-,0.507 ,0.5061,21.06 ,,,,,1.16E-05,3.2E+01,1.34E-02,ND,,,,,6.89 ,0.472 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/18 23:00,,,,24.1 ,,23.3 ,,,23.3 ,3.69 ,,21.8 ,30.5 ,14.1 ,22.6 ,22.4 ,22.3 ,17.0 ,22.2 ,16.2 ,21.8 ,,21.3 ,21.5 ,,21.3 ,,,,,,16.8 ,15.7 ,16.4 ,2.90 ,24.6 ,0.00 ,0.00 ,6.78 ,-,-,0.507 ,0.5061,19.16 ,,,,,1.16E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/19 5:00,,,,24.1 ,,23.5 ,,,23.3 ,2.85 ,,21.8 ,30.5 ,14.1 ,22.6 ,22.5 ,22.3 ,17.0 ,22.2 ,16.2 ,21.8 ,,21.3 ,21.5 ,,21.3 ,,,,,,16.9 ,15.7 ,16.4 ,2.87 ,24.8 ,0.01 ,0.00 ,6.79 ,-,-,0.507 ,0.5063,19.12 ,,,,,1.20E-05,3.2E+01,1.61E-02,ND,,,,,6.92 ,0.473 ,0.507 ,0.474 ,100.00 ,100.00 ,-,
2021/4/19 11:00,,,,24.1 ,,23.7 ,,,23.4 ,2.49 ,,21.8 ,30.5 ,14.2 ,22.6 ,22.5 ,22.3 ,17.0 ,22.3 ,16.4 ,22.0 ,,21.5 ,21.7 ,,21.5 ,,,,,,16.9 ,15.7 ,16.4 ,2.85 ,24.8 ,0.01 ,0.01 ,6.79 ,-,-,0.507 ,0.5057,18.76 ,,,,,1.20E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.472 ,0.506 ,0.474 ,100.00 ,100.00 ,-,
2021/4/19 17:00,,,,24.1 ,,23.9 ,,,23.4 ,2.27 ,,21.9 ,30.5 ,14.1 ,22.7 ,22.6 ,22.3 ,17.0 ,22.2 ,16.3 ,21.9 ,,21.4 ,21.6 ,,21.4 ,,,,,,16.8 ,15.7 ,16.4 ,2.83 ,24.8 ,0.02 ,0.01 ,6.83 ,-,-,0.510 ,0.5094,18.42 ,,,,,1.14E-05,3.2E+01,1.61E-02,ND,,,,,6.95 ,0.476 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/19 23:00,,,,24.1 ,,22.0 ,,,23.4 ,2.01 ,,21.9 ,30.6 ,14.2 ,22.7 ,22.6 ,22.4 ,17.0 ,22.3 ,16.3 ,21.9 ,,21.5 ,21.6 ,,21.5 ,,,,,,16.9 ,15.7 ,16.4 ,2.81 ,24.9 ,0.02 ,0.01 ,6.85 ,-,-,0.511 ,0.5099,17.07 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.98 ,0.476 ,0.511 ,0.477 ,100.00 ,100.00 ,-,
2021/4/20 5:00,,,,24.2 ,,22.2 ,,,23.4 ,2.04 ,,21.9 ,30.6 ,14.2 ,22.7 ,22.6 ,22.3 ,17.0 ,22.3 ,16.3 ,21.9 ,,21.4 ,21.5 ,,21.4 ,,,,,,16.9 ,15.7 ,16.4 ,2.78 ,24.8 ,0.02 ,0.01 ,6.83 ,-,-,0.511 ,0.5099,16.38 ,,,,,1.16E-05,3.2E+01,1.61E-02,ND,,,,,6.95 ,0.476 ,0.511 ,0.477 ,100.00 ,100.00 ,-,
2021/4/20 11:00,,,,24.5 ,,22.5 ,,,23.4 ,2.10 ,,21.9 ,30.6 ,14.2 ,22.7 ,22.6 ,22.4 ,17.0 ,22.3 ,16.3 ,21.9 ,,21.5 ,21.6 ,,21.4 ,,,,,,16.9 ,15.7 ,16.4 ,2.76 ,25.0 ,0.02 ,0.01 ,6.84 ,-,-,0.510 ,0.509,18.41 ,,,,,1.16E-05,3.2E+01,1.07E-02,ND,,,,,6.92 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/20 17:00,,,,24.5 ,,22.4 ,,,23.5 ,2.25 ,,21.9 ,30.6 ,14.2 ,22.7 ,22.6 ,22.4 ,17.0 ,22.3 ,16.4 ,22.0 ,,21.5 ,21.5 ,,21.5 ,,,,,,17.0 ,15.7 ,16.4 ,2.75 ,25.4 ,0.02 ,0.01 ,6.85 ,-,-,0.510 ,0.509,17.95 ,,,,,1.21E-05,3.2E+01,8.07E-03,ND,,,,,6.93 ,0.475 ,0.510 ,0.476 ,100.00 ,100.00 ,-,
2021/4/20 23:00,,,,24.2 ,,22.3 ,,,23.5 ,1.98 ,,22.0 ,30.7 ,14.3 ,22.8 ,22.6 ,22.4 ,17.0 ,22.3 ,16.3 ,21.9 ,,21.5 ,21.7 ,,21.5 ,,,,,,17.0 ,15.7 ,16.5 ,2.73 ,25.4 ,0.03 ,0.02 ,6.82 ,-,-,0.510 ,0.5092,17.79 ,,,,,1.21E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/21 5:00,,,,24.2 ,,22.3 ,,,23.7 ,1.64 ,,22.0 ,30.7 ,14.3 ,22.8 ,22.7 ,22.4 ,17.0 ,22.3 ,16.4 ,22.0 ,,21.5 ,21.7 ,,21.5 ,,,,,,17.0 ,15.8 ,16.5 ,2.69 ,25.2 ,0.03 ,0.02 ,6.84 ,-,-,0.510 ,0.5092,16.74 ,,,,,1.21E-05,3.2E+01,1.07E-02,ND,,,,,6.97 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/21 11:00,,,,24.6 ,,22.5 ,,,23.7 ,1.70 ,,22.0 ,30.7 ,14.4 ,22.8 ,22.7 ,22.5 ,17.1 ,22.4 ,16.5 ,22.2 ,,21.7 ,21.9 ,,21.7 ,,,,,,17.0 ,15.8 ,16.5 ,2.65 ,25.1 ,0.03 ,0.02 ,6.83 ,-,-,0.510 ,0.5089,16.49 ,,,,,1.21E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.475 ,0.510 ,0.476 ,100.00 ,100.00 ,-,
2021/4/21 17:00,,,,24.3 ,,22.3 ,,,23.8 ,2.07 ,,22.0 ,30.8 ,14.3 ,22.8 ,22.7 ,22.5 ,17.1 ,22.4 ,16.4 ,22.0 ,,21.6 ,21.7 ,,21.5 ,,,,,,17.0 ,15.8 ,16.5 ,2.62 ,25.1 ,0.02 ,0.01 ,6.84 ,-,-,0.510 ,0.5091,18.59 ,,,,,1.20E-05,3.2E+01,5.38E-03,ND,,,,,6.96 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/21 23:00,,,,24.3 ,,22.3 ,,,23.9 ,1.86 ,,22.0 ,30.8 ,14.4 ,22.8 ,22.7 ,22.5 ,17.1 ,22.4 ,16.5 ,22.1 ,,21.6 ,21.7 ,,21.6 ,,,,,,17.0 ,15.8 ,16.5 ,2.58 ,24.9 ,0.03 ,0.02 ,6.83 ,-,-,0.510 ,0.5092,16.13 ,,,,,1.20E-05,3.2E+01,5.38E-03,ND,,,,,6.95 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/22 5:00,,,,24.3 ,,22.3 ,,,23.9 ,2.00 ,,22.1 ,30.8 ,14.3 ,22.9 ,22.8 ,22.5 ,17.2 ,22.4 ,16.5 ,22.1 ,,21.6 ,21.6 ,,21.6 ,,,,,,17.0 ,15.8 ,16.5 ,2.53 ,24.6 ,0.02 ,0.02 ,6.85 ,-,-,0.511 ,0.5095,17.13 ,,,,,1.13E-05,3.2E+01,8.07E-03,ND,,,,,6.94 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/22 11:00,,,,24.3 ,,22.3 ,,,23.9 ,2.15 ,,22.1 ,30.8 ,14.4 ,22.9 ,22.8 ,22.6 ,17.2 ,22.5 ,16.6 ,22.2 ,,21.7 ,21.7 ,,21.7 ,,,,,,17.0 ,15.8 ,16.5 ,2.49 ,24.4 ,0.02 ,0.01 ,6.80 ,-,-,0.510 ,0.5088,18.06 ,,,,,1.13E-05,3.2E+01,1.61E-02,ND,,,,,6.90 ,0.475 ,0.510 ,0.476 ,100.00 ,100.00 ,-,
2021/4/22 17:00,,,,24.7 ,,22.3 ,,,24.0 ,1.87 ,,22.2 ,30.8 ,14.5 ,22.9 ,22.9 ,22.6 ,17.3 ,22.6 ,16.6 ,22.2 ,,21.8 ,21.8 ,,21.7 ,,,,,,17.0 ,15.8 ,16.5 ,2.46 ,24.2 ,0.02 ,0.01 ,6.82 ,-,-,0.510 ,0.5092,17.19 ,,,,,1.23E-05,3.2E+01,ND,ND,,,,,6.95 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/22 23:00,,,,24.4 ,,22.3 ,,,24.0 ,1.63 ,,22.2 ,30.8 ,14.5 ,23.0 ,22.9 ,22.6 ,17.3 ,22.6 ,16.6 ,22.2 ,,21.8 ,21.9 ,,21.8 ,,,,,,17.0 ,15.8 ,16.5 ,2.42 ,24.0 ,0.02 ,0.02 ,6.83 ,-,-,0.511 ,0.5096,16.44 ,,,,,1.23E-05,3.2E+01,1.07E-02,ND,,,,,6.98 ,0.476 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/23 5:00,,,,24.3 ,,22.3 ,,,24.1 ,1.72 ,,22.2 ,30.9 ,14.4 ,23.0 ,22.9 ,22.7 ,17.3 ,22.6 ,16.6 ,22.2 ,,21.7 ,21.9 ,,21.7 ,,,,,,17.0 ,15.8 ,16.5 ,2.36 ,23.7 ,0.02 ,0.02 ,6.84 ,-,-,0.511 ,0.5095,16.75 ,,,,,1.17E-05,3.2E+01,8.07E-03,ND,,,,,6.94 ,0.476 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/23 11:00,,,,24.9 ,,22.3 ,,,24.1 ,1.71 ,,22.2 ,31.0 ,14.5 ,23.0 ,23.0 ,22.7 ,17.3 ,22.6 ,16.7 ,22.3 ,,21.8 ,21.9 ,,21.8 ,,,,,,17.0 ,15.8 ,16.5 ,2.32 ,23.4 ,0.02 ,0.02 ,6.84 ,-,-,0.510 ,0.509,16.05 ,,,,,1.17E-05,3.1E+01,8.07E-03,ND,,,,,6.93 ,0.475 ,0.510 ,0.477 ,100.00 ,100.00 ,-,
2021/4/23 17:00,,,,24.4 ,,22.4 ,,,24.1 ,1.98 ,,22.2 ,31.0 ,14.5 ,23.0 ,23.0 ,22.7 ,17.4 ,22.7 ,16.8 ,22.3 ,,21.9 ,22.0 ,,21.8 ,,,,,,17.1 ,15.8 ,16.5 ,4.86 ,23.1 ,0.02 ,0.01 ,6.82 ,-,-,0.507 ,0.5065,16.55 ,,,,,1.18E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/23 23:00,,,,24.7 ,,22.4 ,,,24.1 ,1.80 ,,22.3 ,31.0 ,14.5 ,23.1 ,23.0 ,22.7 ,17.4 ,22.7 ,16.8 ,22.3 ,,21.8 ,22.0 ,,21.8 ,,,,,,17.0 ,15.9 ,16.5 ,4.83 ,22.8 ,0.02 ,0.02 ,6.84 ,-,-,0.508 ,0.5073,16.78 ,,,,,1.18E-05,3.2E+01,5.38E-03,ND,,,,,6.93 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/24 5:00,,,,24.8 ,,22.4 ,,,24.2 ,2.04 ,,22.3 ,31.1 ,14.5 ,23.1 ,23.0 ,22.8 ,17.4 ,22.7 ,16.8 ,22.3 ,,21.8 ,22.0 ,,21.8 ,,,,,,17.1 ,15.9 ,16.5 ,4.78 ,22.6 ,0.02 ,0.01 ,6.81 ,-,-,0.509 ,0.5076,17.48 ,,,,,1.16E-05,3.2E+01,8.07E-03,ND,,,,,6.93 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/24 11:00,,,,24.5 ,,22.5 ,,,24.2 ,2.13 ,,22.3 ,31.1 ,14.6 ,23.1 ,23.1 ,22.8 ,17.5 ,22.8 ,16.8 ,22.4 ,,21.9 ,22.1 ,,21.9 ,,,,,,17.1 ,15.9 ,16.5 ,4.75 ,22.4 ,0.02 ,0.01 ,6.82 ,-,-,0.507 ,0.5064,18.78 ,,,,,1.16E-05,3.2E+01,1.34E-02,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/24 17:00,,,,24.5 ,,22.5 ,,,24.3 ,2.49 ,,22.3 ,31.1 ,14.5 ,23.1 ,23.1 ,22.8 ,17.5 ,22.8 ,16.8 ,22.4 ,,21.9 ,22.1 ,,21.9 ,,,,,,17.1 ,15.9 ,16.6 ,4.75 ,22.2 ,0.02 ,0.01 ,6.80 ,-,-,0.507 ,0.5063,16.62 ,,,,,1.23E-05,3.2E+01,5.38E-03,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/24 23:00,,,,24.5 ,,22.5 ,,,24.3 ,2.62 ,,22.4 ,31.2 ,14.6 ,23.2 ,23.1 ,22.8 ,17.5 ,22.8 ,16.8 ,22.4 ,,21.9 ,22.1 ,,21.9 ,,,,,,17.1 ,15.9 ,16.6 ,4.73 ,22.2 ,0.01 ,0.01 ,6.80 ,-,-,0.508 ,0.5068,18.16 ,,,,,1.23E-05,3.2E+01,2.69E-03,ND,,,,,6.93 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/25 5:00,,,,24.5 ,,22.6 ,,,24.3 ,2.80 ,,22.4 ,31.2 ,14.6 ,23.2 ,23.1 ,22.9 ,17.5 ,22.8 ,16.9 ,22.4 ,,22.0 ,22.1 ,,21.9 ,,,,,,17.2 ,16.0 ,16.6 ,4.72 ,22.2 ,0.01 ,0.00 ,6.79 ,-,-,0.508 ,0.507,17.59 ,,,,,1.20E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/25 11:00,,,,24.7 ,,22.6 ,,,24.3 ,2.80 ,,22.4 ,31.2 ,14.6 ,23.2 ,23.1 ,22.9 ,17.6 ,22.8 ,16.9 ,22.4 ,,22.0 ,22.1 ,,21.9 ,,,,,,17.2 ,16.0 ,16.7 ,4.71 ,22.5 ,0.01 ,0.00 ,6.77 ,-,-,0.507 ,0.5055,17.55 ,,,,,1.20E-05,3.2E+01,2.15E-02,ND,,,,,6.89 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/4/25 17:00,,,,24.8 ,,22.6 ,,,24.4 ,2.73 ,,22.4 ,31.2 ,14.6 ,23.2 ,23.2 ,22.9 ,17.6 ,22.9 ,16.9 ,22.5 ,,22.0 ,22.2 ,,22.0 ,,,,,,17.2 ,16.0 ,16.7 ,4.70 ,22.5 ,0.01 ,0.00 ,6.78 ,-,-,0.507 ,0.5063,16.29 ,,,,,1.16E-05,3.2E+01,8.07E-03,ND,,,,,6.92 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/25 23:00,,,,24.8 ,,22.7 ,,,24.4 ,2.17 ,,22.5 ,31.3 ,14.7 ,23.3 ,23.2 ,22.9 ,17.6 ,22.9 ,17.0 ,22.5 ,,22.0 ,22.2 ,,22.0 ,,,,,,17.2 ,16.0 ,16.7 ,4.68 ,22.3 ,0.02 ,0.01 ,6.78 ,-,-,0.508 ,0.5071,16.99 ,,,,,1.16E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/26 5:00,,,,24.9 ,,23.0 ,,,24.4 ,2.09 ,,22.5 ,31.3 ,14.7 ,23.3 ,23.2 ,22.9 ,17.6 ,22.9 ,17.0 ,22.5 ,,22.0 ,22.2 ,,22.0 ,,,,,,17.2 ,16.0 ,16.7 ,4.63 ,22.3 ,0.02 ,0.01 ,6.81 ,-,-,0.508 ,0.5075,17.95 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.94 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/26 11:00,,,,25.0 ,,23.1 ,,,24.5 ,2.13 ,,22.5 ,31.3 ,14.7 ,23.3 ,23.3 ,23.0 ,17.6 ,22.9 ,17.0 ,22.6 ,,22.1 ,22.2 ,,22.1 ,,,,,,17.2 ,16.0 ,16.7 ,4.60 ,22.2 ,0.02 ,0.01 ,6.80 ,-,-,0.507 ,0.5062,17.66 ,,,,,1.15E-05,3.2E+01,1.88E-02,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/26 17:00,,,,25.1 ,,23.1 ,,,24.4 ,1.92 ,,22.5 ,31.3 ,14.7 ,23.3 ,23.3 ,23.0 ,17.6 ,23.0 ,17.0 ,22.6 ,,22.1 ,22.3 ,,22.1 ,,,,,,17.2 ,16.0 ,16.7 ,4.57 ,21.8 ,0.02 ,0.01 ,6.81 ,-,-,0.508 ,0.507,17.43 ,,,,,1.20E-05,3.2E+01,8.07E-03,ND,,,,,6.88 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/26 23:00,,,,25.4 ,,23.1 ,,,24.5 ,1.50 ,,22.5 ,31.3 ,14.7 ,23.3 ,23.3 ,23.0 ,17.6 ,22.9 ,17.0 ,22.6 ,,22.1 ,22.2 ,,22.1 ,,,,,,17.2 ,16.1 ,16.8 ,4.54 ,21.6 ,0.02 ,0.02 ,6.83 ,-,-,0.508 ,0.5073,16.53 ,,,,,1.20E-05,3.2E+01,2.42E-02,ND,,,,,6.92 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/27 5:00,,,,25.1 ,,23.1 ,,,24.5 ,1.51 ,,22.5 ,31.4 ,14.7 ,23.3 ,23.3 ,23.0 ,17.7 ,23.0 ,17.0 ,22.6 ,,22.1 ,22.3 ,,22.1 ,,,,,,17.2 ,16.1 ,16.8 ,4.49 ,21.6 ,0.02 ,0.02 ,6.81 ,-,-,0.509 ,0.5076,16.62 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/27 11:00,,,,24.7 ,,23.3 ,,,24.5 ,1.53 ,,22.6 ,31.4 ,14.8 ,23.3 ,23.3 ,23.1 ,17.7 ,23.0 ,17.0 ,22.6 ,,22.2 ,22.3 ,,22.2 ,,,,,,17.3 ,16.1 ,16.8 ,4.46 ,21.3 ,0.02 ,0.02 ,6.83 ,-,-,0.507 ,0.5064,16.63 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.93 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/27 17:00,,,,24.7 ,,23.5 ,,,24.4 ,1.88 ,,22.6 ,31.4 ,14.8 ,23.4 ,23.3 ,23.1 ,17.7 ,23.0 ,17.0 ,22.6 ,,22.2 ,22.3 ,,22.1 ,,,,,,17.3 ,16.1 ,16.8 ,4.45 ,21.0 ,0.02 ,0.01 ,6.81 ,-,-,0.508 ,0.5067,17.84 ,,,,,1.23E-05,3.2E+01,5.38E-03,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/27 23:00,,,,24.7 ,,23.4 ,,,24.4 ,1.90 ,,22.6 ,31.4 ,14.8 ,23.3 ,23.2 ,23.1 ,17.7 ,23.1 ,17.0 ,22.6 ,,22.1 ,22.3 ,,22.1 ,,,,,,17.3 ,16.1 ,16.8 ,4.43 ,21.0 ,0.02 ,0.00 ,6.80 ,-,-,0.508 ,0.507,16.77 ,,,,,1.23E-05,3.2E+01,ND,ND,,,,,6.92 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/28 5:00,,,,24.7 ,,23.4 ,,,24.4 ,2.05 ,,22.6 ,31.4 ,14.8 ,23.4 ,23.3 ,23.1 ,17.7 ,23.1 ,17.0 ,22.6 ,,22.1 ,22.3 ,,22.1 ,,,,,,17.3 ,16.1 ,16.8 ,4.41 ,20.9 ,0.02 ,0.00 ,6.81 ,-,-,0.508 ,0.5073,17.99 ,,,,,1.14E-05,3.2E+01,5.38E-03,ND,,,,,6.93 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/28 11:00,,,,24.7 ,,23.5 ,,,24.4 ,2.15 ,,22.6 ,31.4 ,14.8 ,23.4 ,23.4 ,23.1 ,17.8 ,23.1 ,17.1 ,22.7 ,,22.2 ,22.4 ,,22.2 ,,,,,,17.3 ,16.1 ,16.8 ,4.40 ,21.2 ,0.02 ,0.00 ,6.79 ,-,-,0.507 ,0.506,16.48 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/28 17:00,,,,24.7 ,,23.5 ,,,24.4 ,2.39 ,,22.6 ,31.4 ,14.8 ,23.4 ,23.4 ,23.1 ,17.7 ,23.1 ,17.0 ,22.7 ,,22.2 ,22.4 ,,22.2 ,,,,,,17.3 ,16.1 ,16.8 ,4.41 ,21.1 ,0.01 ,0.00 ,6.79 ,-,-,0.507 ,0.506,17.36 ,,,,,1.15E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/28 23:00,,,,24.7 ,,23.5 ,,,24.4 ,2.38 ,,22.7 ,31.5 ,14.9 ,23.4 ,23.4 ,23.1 ,17.7 ,23.1 ,17.1 ,22.7 ,,22.2 ,22.4 ,,22.2 ,,,,,,17.3 ,16.1 ,16.8 ,4.41 ,21.4 ,0.01 ,0.00 ,6.78 ,-,-,0.507 ,0.5064,17.48 ,,,,,1.15E-05,3.2E+01,1.34E-02,ND,,,,,6.91 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/29 5:00,,,,24.8 ,,23.6 ,,,24.4 ,2.41 ,,22.6 ,31.5 ,14.9 ,23.4 ,23.4 ,23.1 ,17.8 ,23.1 ,17.1 ,22.7 ,,22.2 ,22.4 ,,22.2 ,,,,,,17.4 ,16.2 ,16.8 ,4.41 ,21.5 ,0.01 ,0.00 ,6.80 ,-,-,0.508 ,0.5067,17.62 ,,,,,1.20E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/4/29 11:00,,,,24.8 ,,23.5 ,,,24.4 ,2.66 ,,22.7 ,31.5 ,14.9 ,23.5 ,23.4 ,23.1 ,17.8 ,23.1 ,17.1 ,22.7 ,,22.2 ,22.4 ,,22.2 ,,,,,,17.4 ,16.2 ,16.9 ,4.40 ,21.5 ,0.01 ,0.00 ,6.80 ,-,-,0.508 ,0.5067,17.83 ,,,,,1.20E-05,3.2E+01,ND,ND,,,,,6.90 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/4/29 17:00,,,,24.8 ,,23.5 ,,,24.4 ,3.18 ,,22.7 ,31.5 ,14.9 ,23.5 ,23.4 ,23.1 ,17.8 ,23.1 ,17.1 ,22.7 ,,22.2 ,22.4 ,,22.2 ,,,,,,17.4 ,16.2 ,16.9 ,4.39 ,21.6 ,0.01 ,0.00 ,6.77 ,-,-,0.508 ,0.507,17.71 ,,,,,1.17E-05,3.2E+01,1.34E-02,ND,,,,,6.91 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/29 23:00,,,,24.8 ,,23.5 ,,,24.5 ,3.66 ,,22.7 ,31.5 ,14.9 ,23.5 ,23.4 ,23.2 ,17.8 ,23.1 ,17.1 ,22.8 ,,22.3 ,22.4 ,,22.3 ,,,,,,17.4 ,16.2 ,16.9 ,4.39 ,21.7 ,0.00 ,0.00 ,6.76 ,-,-,0.508 ,0.5067,19.00 ,,,,,1.17E-05,3.2E+01,8.07E-03,ND,,,,,6.87 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/4/30 5:00,,,,24.8 ,,23.6 ,,,24.6 ,3.68 ,,22.7 ,31.5 ,14.9 ,23.5 ,23.5 ,23.2 ,17.8 ,23.1 ,17.1 ,22.7 ,,22.3 ,22.4 ,,22.2 ,,,,,,17.4 ,16.2 ,16.9 ,4.38 ,21.7 ,0.00 ,0.00 ,6.77 ,-,-,0.508 ,0.507,20.28 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.89 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/4/30 11:00,,,,24.9 ,,23.5 ,,,24.6 ,3.08 ,,22.7 ,31.6 ,14.9 ,23.5 ,23.4 ,23.2 ,17.8 ,23.1 ,17.1 ,22.7 ,,22.2 ,22.4 ,,22.2 ,,,,,,17.4 ,16.3 ,16.9 ,4.38 ,21.9 ,0.01 ,0.00 ,6.77 ,-,-,0.507 ,0.506,18.44 ,,,,,1.14E-05,3.2E+01,ND,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/30 17:00,,,,24.9 ,,23.6 ,,,24.6 ,3.04 ,,22.7 ,31.6 ,15.0 ,23.5 ,23.5 ,23.2 ,17.8 ,23.2 ,17.2 ,22.8 ,,22.3 ,22.4 ,,22.3 ,,,,,,17.5 ,16.3 ,17.0 ,4.39 ,22.1 ,0.01 ,0.00 ,6.76 ,-,-,0.507 ,0.5062,18.70 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.88 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/4/30 23:00,,,,24.9 ,,23.6 ,,,24.6 ,2.63 ,,22.8 ,31.6 ,15.0 ,23.5 ,23.5 ,23.2 ,17.8 ,23.2 ,17.3 ,22.8 ,,22.3 ,22.4 ,,22.3 ,,,,,,17.5 ,16.3 ,17.0 ,4.38 ,22.2 ,0.01 ,0.00 ,6.77 ,-,-,0.508 ,0.5067,17.33 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/1 5:00,,,,24.9 ,,23.7 ,,,24.6 ,2.25 ,,22.8 ,31.7 ,15.0 ,23.5 ,23.5 ,23.3 ,17.8 ,23.2 ,17.3 ,22.8 ,,22.3 ,22.5 ,,22.3 ,,,,,,17.4 ,16.3 ,17.0 ,4.36 ,22.3 ,0.01 ,0.00 ,6.79 ,-,-,0.508 ,0.507,18.86 ,,,,,1.14E-05,3.2E+01,2.69E-03,ND,,,,,6.89 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/1 11:00,,,,25.0 ,,23.1 ,,,24.7 ,2.23 ,,22.8 ,31.8 ,15.1 ,23.5 ,23.5 ,23.3 ,17.8 ,23.1 ,17.3 ,22.9 ,,22.4 ,22.5 ,,22.3 ,,,,,,17.5 ,16.3 ,17.0 ,4.32 ,22.4 ,0.02 ,0.00 ,6.77 ,-,-,0.507 ,0.5058,16.62 ,,,,,1.14E-05,3.2E+01,1.61E-02,ND,,,,,6.89 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/1 17:00,,,,25.1 ,,23.1 ,,,24.7 ,2.73 ,,22.8 ,31.8 ,15.0 ,23.6 ,23.5 ,23.3 ,17.8 ,23.1 ,17.2 ,22.8 ,,22.4 ,22.5 ,,22.3 ,,,,,,17.5 ,16.3 ,17.0 ,4.32 ,22.6 ,0.01 ,0.00 ,6.76 ,-,-,0.507 ,0.5062,16.57 ,,,,,1.14E-05,3.2E+01,5.38E-03,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/1 23:00,,,,25.1 ,,23.0 ,,,24.7 ,2.79 ,,22.8 ,31.8 ,15.0 ,23.6 ,23.7 ,23.3 ,17.9 ,23.2 ,17.3 ,22.9 ,,22.4 ,22.5 ,,22.4 ,,,,,,17.5 ,16.3 ,17.1 ,4.30 ,22.5 ,0.01 ,0.00 ,6.79 ,-,-,0.508 ,0.5068,17.87 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/2 5:00,,,,25.1 ,,23.2 ,,,24.8 ,2.90 ,,22.9 ,31.8 ,15.1 ,23.6 ,23.6 ,23.3 ,17.8 ,23.2 ,17.2 ,22.9 ,,22.4 ,22.5 ,,22.3 ,,,,,,17.5 ,16.4 ,17.1 ,4.28 ,22.4 ,0.01 ,0.00 ,6.76 ,-,-,0.508 ,0.5069,18.93 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.86 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/2 11:00,,,,25.1 ,,23.4 ,,,24.9 ,2.96 ,,22.9 ,31.8 ,15.1 ,23.7 ,23.5 ,23.3 ,17.9 ,23.2 ,17.3 ,22.9 ,,22.4 ,22.6 ,,22.4 ,,,,,,17.6 ,16.4 ,17.1 ,4.26 ,22.3 ,0.01 ,0.00 ,6.75 ,-,-,0.507 ,0.5064,17.69 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.85 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/2 17:00,,,,25.1 ,,23.2 ,,,24.9 ,2.84 ,,22.9 ,31.8 ,15.1 ,23.7 ,23.5 ,23.3 ,17.9 ,23.3 ,17.3 ,22.9 ,,22.4 ,22.6 ,,22.4 ,,,,,,17.6 ,16.4 ,17.1 ,4.25 ,22.4 ,0.01 ,0.00 ,6.78 ,-,-,0.508 ,0.5069,17.66 ,,,,,1.20E-05,3.2E+01,1.34E-02,ND,,,,,6.89 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
