,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/5/2 23:00,,,,25.1 ,,23.2 ,,,24.9 ,2.04 ,,22.9 ,31.8 ,15.1 ,23.7 ,23.6 ,23.4 ,18.0 ,23.3 ,17.4 ,22.9 ,,22.5 ,22.6 ,,22.5 ,,,,,,17.6 ,16.4 ,17.1 ,4.22 ,22.2 ,0.02 ,0.00 ,6.78 ,-,-,0.508 ,0.5072,17.68 ,,,,,1.20E-05,3.1E+01,2.69E-03,ND,,,,,6.90 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/3 5:00,,,,25.1 ,,23.1 ,,,24.9 ,1.74 ,,22.9 ,31.8 ,15.1 ,23.7 ,23.6 ,23.4 ,18.0 ,23.3 ,17.4 ,22.9 ,,22.5 ,22.6 ,,22.4 ,,,,,,17.6 ,16.4 ,17.1 ,4.19 ,21.9 ,0.02 ,0.01 ,6.78 ,-,-,0.508 ,0.5073,16.75 ,,,,,1.20E-05,3.2E+01,1.34E-02,ND,,,,,6.92 ,0.474 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/3 11:00,,,,25.1 ,,34.0 ,,,24.9 ,1.77 ,,22.9 ,31.8 ,15.1 ,23.7 ,23.6 ,23.4 ,18.0 ,23.3 ,17.4 ,22.9 ,,22.5 ,22.6 ,,22.5 ,,,,,,17.6 ,16.4 ,17.1 ,4.17 ,21.9 ,0.02 ,0.01 ,6.78 ,-,-,0.507 ,0.5063,16.70 ,,,,,1.20E-05,3.1E+01,1.34E-02,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/3 17:00,,,,25.2 ,,24.1 ,,,24.9 ,1.77 ,,22.9 ,31.9 ,15.1 ,23.7 ,23.6 ,23.4 ,18.0 ,23.3 ,17.4 ,23.0 ,,22.5 ,22.6 ,,22.5 ,,,,,,17.6 ,16.4 ,17.1 ,4.17 ,22.1 ,0.02 ,0.01 ,6.75 ,-,-,0.507 ,0.5063,17.36 ,,,,,1.13E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/3 23:00,,,,25.2 ,,24.2 ,,,24.9 ,1.53 ,,23.0 ,31.9 ,15.2 ,23.8 ,23.7 ,23.5 ,18.1 ,23.3 ,17.5 ,23.0 ,,22.5 ,22.7 ,,22.5 ,,,,,,17.6 ,16.4 ,17.1 ,4.15 ,22.0 ,0.03 ,0.01 ,6.78 ,-,-,0.508 ,0.507,16.83 ,,,,,1.13E-05,3.2E+01,8.07E-03,ND,,,,,6.90 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/4 5:00,,,,25.9 ,,23.9 ,,,24.9 ,1.39 ,,23.0 ,31.9 ,15.2 ,23.8 ,23.7 ,23.5 ,18.1 ,23.4 ,17.5 ,23.1 ,,22.6 ,22.7 ,,22.6 ,,,,,,17.6 ,16.4 ,17.2 ,4.13 ,22.0 ,0.03 ,0.01 ,6.80 ,-,-,0.508 ,0.5072,16.77 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.92 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/4 11:00,,,,25.2 ,,27.6 ,,,25.0 ,1.41 ,,23.0 ,31.9 ,15.2 ,23.8 ,23.8 ,23.5 ,18.1 ,23.4 ,17.5 ,23.0 ,,22.6 ,22.7 ,,22.5 ,,,,,,17.6 ,16.5 ,17.2 ,4.12 ,22.2 ,0.03 ,0.01 ,6.78 ,-,-,0.506 ,0.5054,15.05 ,,,,,1.15E-05,3.2E+01,2.69E-03,ND,,,,,6.89 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/4 17:00,,,,25.2 ,,23.3 ,,,25.0 ,1.63 ,,23.0 ,32.0 ,15.2 ,23.8 ,23.8 ,23.5 ,18.1 ,23.4 ,17.6 ,23.1 ,,22.6 ,22.7 ,,22.6 ,,,,,,17.7 ,16.5 ,17.2 ,4.13 ,22.4 ,0.03 ,0.01 ,6.76 ,-,-,0.507 ,0.5058,16.28 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.90 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/4 23:00,,,,25.3 ,,23.2 ,,,25.0 ,1.52 ,,23.1 ,32.0 ,15.3 ,23.8 ,23.8 ,23.5 ,18.1 ,23.4 ,17.6 ,23.1 ,,22.6 ,22.8 ,,22.6 ,,,,,,17.7 ,16.5 ,17.2 ,4.12 ,22.5 ,0.03 ,0.02 ,6.79 ,-,-,0.507 ,0.5065,16.44 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.93 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/5 5:00,,,,25.3 ,,23.2 ,,,25.1 ,1.74 ,,23.0 ,32.0 ,15.3 ,23.8 ,23.8 ,23.6 ,18.1 ,23.6 ,17.8 ,23.1 ,,22.6 ,22.8 ,,22.6 ,,,,,,17.7 ,16.5 ,17.2 ,4.11 ,22.4 ,0.02 ,0.01 ,6.77 ,-,-,0.508 ,0.5067,16.98 ,,,,,1.14E-05,3.2E+01,1.34E-02,ND,,,,,6.89 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/5 11:00,,,,25.3 ,,23.3 ,,,25.1 ,2.12 ,,23.1 ,32.0 ,15.3 ,23.8 ,23.8 ,23.6 ,18.2 ,23.5 ,17.8 ,23.1 ,,22.7 ,22.8 ,,22.6 ,,,,,,17.7 ,16.5 ,17.2 ,4.09 ,22.5 ,0.02 ,0.01 ,6.77 ,-,-,0.507 ,0.506,16.81 ,,,,,1.14E-05,3.2E+01,1.34E-02,ND,,,,,6.89 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/5 17:00,,,,25.3 ,,25.4 ,,,25.1 ,2.12 ,,23.1 ,32.0 ,15.4 ,23.9 ,23.8 ,23.6 ,18.2 ,23.6 ,17.9 ,23.1 ,,22.7 ,22.8 ,,22.7 ,,,,,,17.7 ,16.5 ,17.3 ,4.10 ,22.8 ,0.02 ,0.01 ,6.77 ,-,-,0.507 ,0.5063,17.53 ,,,,,1.13E-05,3.2E+01,2.69E-03,ND,,,,,6.91 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/5 23:00,,,,25.4 ,,24.3 ,,,25.2 ,2.06 ,,23.1 ,32.1 ,15.4 ,23.9 ,23.8 ,23.6 ,18.2 ,23.6 ,17.9 ,23.2 ,,22.7 ,22.8 ,,22.7 ,,,,,,17.8 ,16.6 ,17.3 ,4.09 ,23.0 ,0.02 ,0.01 ,6.79 ,-,-,0.507 ,0.5064,16.61 ,,,,,1.13E-05,3.1E+01,5.38E-03,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/6 5:00,,,,25.4 ,,24.2 ,,,25.2 ,1.80 ,,23.1 ,32.1 ,15.4 ,23.9 ,23.8 ,23.7 ,18.3 ,23.6 ,17.9 ,23.2 ,,22.7 ,22.8 ,,22.7 ,,,,,,17.8 ,16.6 ,17.3 ,4.08 ,23.1 ,0.02 ,0.01 ,6.79 ,-,-,0.507 ,0.5065,17.45 ,,,,,1.13E-05,3.2E+01,1.34E-02,ND,,,,,6.91 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/6 11:00,,,,25.4 ,,24.7 ,,,25.2 ,1.78 ,,23.2 ,32.1 ,15.4 ,23.9 ,23.9 ,23.7 ,18.3 ,23.7 ,17.9 ,23.3 ,,22.8 ,22.9 ,,22.8 ,,,,,,17.8 ,16.6 ,17.3 ,4.07 ,23.1 ,0.03 ,0.01 ,6.76 ,-,-,0.506 ,0.5055,15.77 ,,,,,1.13E-05,2.8E+01,8.07E-03,ND,,,,,6.89 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/6 17:00,,,,25.5 ,,24.5 ,,,25.3 ,1.95 ,,23.2 ,32.2 ,15.4 ,24.0 ,23.9 ,23.7 ,18.3 ,23.7 ,17.9 ,23.2 ,,22.8 ,22.9 ,,22.7 ,,,,,,17.8 ,16.6 ,17.3 ,4.07 ,23.2 ,0.02 ,0.01 ,6.77 ,-,-,0.506 ,0.5056,16.60 ,,,,,1.15E-05,2.8E+01,8.07E-03,ND,,,,,6.88 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/6 23:00,,,,25.5 ,,24.5 ,,,25.3 ,1.85 ,,23.2 ,32.2 ,15.4 ,24.0 ,23.9 ,23.7 ,18.3 ,23.7 ,17.9 ,23.2 ,,22.8 ,22.9 ,,22.7 ,,,,,,17.8 ,16.6 ,17.3 ,4.06 ,23.3 ,0.02 ,0.01 ,6.76 ,-,-,0.507 ,0.5064,17.85 ,,,,,1.15E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/7 5:00,,,,25.5 ,,24.7 ,,,25.4 ,2.02 ,,23.2 ,32.2 ,15.4 ,24.0 ,23.9 ,23.7 ,18.3 ,23.7 ,17.9 ,23.3 ,,22.8 ,22.9 ,,22.8 ,,,,,,17.8 ,16.6 ,17.4 ,4.05 ,23.4 ,0.02 ,0.01 ,6.78 ,-,-,0.507 ,0.5066,17.28 ,,,,,1.14E-05,3.2E+01,2.69E-03,ND,,,,,6.91 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/7 11:00,,,,25.6 ,,24.5 ,,,25.4 ,2.24 ,,23.3 ,32.2 ,15.5 ,24.0 ,23.9 ,23.7 ,18.3 ,23.7 ,18.0 ,23.3 ,,22.9 ,22.9 ,,22.8 ,,,,,,17.9 ,16.7 ,17.4 ,4.04 ,23.5 ,0.02 ,0.01 ,6.75 ,-,-,0.506 ,0.5054,16.26 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.89 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/7 17:00,,,,25.6 ,,23.5 ,,,25.6 ,2.73 ,,23.3 ,32.2 ,15.5 ,24.0 ,23.9 ,23.8 ,18.4 ,23.7 ,18.0 ,23.3 ,,22.9 ,23.0 ,,22.8 ,,,,,,17.9 ,16.7 ,17.4 ,4.03 ,23.8 ,0.01 ,0.00 ,6.78 ,-,-,0.507 ,0.5064,16.98 ,,,,,1.16E-05,3.1E+01,1.07E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/7 23:00,,,,25.6 ,,23.7 ,,,25.5 ,3.02 ,,23.3 ,32.2 ,15.5 ,24.1 ,24.0 ,23.8 ,18.4 ,23.7 ,18.0 ,23.3 ,,22.9 ,23.0 ,,22.8 ,,,,,,17.9 ,16.7 ,17.4 ,4.02 ,23.5 ,0.01 ,0.00 ,6.76 ,-,-,0.507 ,0.5065,18.48 ,,,,,1.16E-05,3.2E+01,1.07E-02,ND,,,,,6.90 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/8 5:00,,,,25.7 ,,25.0 ,,,25.6 ,3.00 ,,23.3 ,32.2 ,15.5 ,24.1 ,24.0 ,23.8 ,18.4 ,23.8 ,18.0 ,23.4 ,,22.9 ,23.0 ,,22.9 ,,,,,,17.9 ,16.7 ,17.5 ,4.00 ,23.4 ,0.01 ,0.00 ,6.76 ,-,-,0.508 ,0.5067,16.83 ,,,,,1.15E-05,3.2E+01,2.69E-03,ND,,,,,6.88 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/8 11:00,,,,25.7 ,,24.8 ,,,25.6 ,2.72 ,,23.4 ,32.3 ,15.5 ,24.1 ,24.0 ,23.8 ,18.4 ,23.8 ,18.0 ,23.4 ,,22.9 ,23.0 ,,22.9 ,,,,,,17.9 ,16.8 ,17.5 ,4.01 ,23.9 ,0.01 ,0.00 ,6.73 ,-,-,0.506 ,0.5054,18.14 ,,,,,1.15E-05,3.2E+01,2.69E-03,ND,,,,,6.86 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/8 17:00,,,,26.1 ,,24.3 ,,,25.7 ,2.77 ,,23.4 ,32.3 ,15.6 ,24.2 ,24.1 ,23.9 ,18.5 ,23.8 ,18.1 ,23.5 ,,23.0 ,23.1 ,,22.9 ,,,,,,17.9 ,16.8 ,17.5 ,4.02 ,23.9 ,0.01 ,0.00 ,6.74 ,-,-,0.506 ,0.5054,18.30 ,,,,,1.21E-05,3.2E+01,1.34E-02,ND,,,,,6.86 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/8 23:00,,,,26.1 ,,24.2 ,,,25.6 ,2.89 ,,23.5 ,32.4 ,15.6 ,24.2 ,24.1 ,23.9 ,18.5 ,23.9 ,18.1 ,23.5 ,,23.0 ,23.1 ,,23.0 ,,,,,,18.0 ,16.8 ,17.5 ,4.01 ,24.1 ,0.01 ,0.01 ,6.73 ,-,-,0.507 ,0.5061,17.95 ,,,,,1.21E-05,3.2E+01,5.38E-03,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/9 5:00,,,,26.2 ,,24.2 ,,,25.7 ,2.99 ,,23.5 ,32.4 ,15.6 ,24.2 ,24.1 ,23.9 ,18.5 ,23.9 ,18.1 ,23.5 ,,23.0 ,23.1 ,,23.0 ,,,,,,18.0 ,16.8 ,17.5 ,3.99 ,24.3 ,0.01 ,0.00 ,6.75 ,-,-,0.507 ,0.5066,18.37 ,,,,,1.14E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/9 11:00,,,,26.2 ,,23.4 ,,,25.8 ,3.00 ,,23.5 ,32.5 ,15.7 ,24.2 ,24.1 ,24.0 ,18.5 ,24.0 ,18.1 ,23.6 ,,23.1 ,23.2 ,,23.1 ,,,,,,18.0 ,16.8 ,17.5 ,3.98 ,24.6 ,0.01 ,0.00 ,6.74 ,-,-,0.506 ,0.5055,17.72 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.86 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/9 17:00,,,,26.2 ,,24.0 ,,,25.8 ,2.77 ,,23.5 ,32.5 ,15.7 ,24.3 ,24.2 ,24.0 ,18.5 ,23.9 ,18.1 ,23.6 ,,23.1 ,23.2 ,,23.1 ,,,,,,18.1 ,16.8 ,17.5 ,3.98 ,24.3 ,0.01 ,0.00 ,6.74 ,-,-,0.506 ,0.5057,18.62 ,,,,,1.13E-05,3.2E+01,2.69E-03,ND,,,,,6.85 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/9 23:00,,,,26.2 ,,25.1 ,,,25.8 ,2.46 ,,23.5 ,32.6 ,15.7 ,24.3 ,24.2 ,24.0 ,18.6 ,23.9 ,18.1 ,23.6 ,,23.1 ,23.2 ,,23.1 ,,,,,,18.1 ,16.8 ,17.5 ,3.97 ,24.4 ,0.02 ,0.01 ,6.74 ,-,-,0.507 ,0.5062,16.60 ,,,,,1.13E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/10 5:00,,,,26.3 ,,24.2 ,,,25.9 ,2.32 ,,23.5 ,32.6 ,15.7 ,24.3 ,24.3 ,24.1 ,18.6 ,23.9 ,18.2 ,23.6 ,,23.2 ,23.3 ,,23.1 ,,,,,,18.1 ,16.8 ,17.6 ,3.94 ,24.5 ,0.02 ,0.01 ,6.75 ,-,-,0.507 ,0.5067,17.31 ,,,,,1.20E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/10 11:00,,,,26.3 ,,23.6 ,,,26.0 ,2.20 ,,23.6 ,32.6 ,15.7 ,24.4 ,24.3 ,24.1 ,18.6 ,24.1 ,18.2 ,23.6 ,,23.2 ,23.3 ,,23.1 ,,,,,,18.1 ,16.9 ,17.6 ,3.92 ,24.4 ,0.02 ,0.01 ,6.74 ,-,-,0.506 ,0.5053,16.37 ,,,,,1.20E-05,3.2E+01,8.07E-03,ND,,,,,6.88 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/10 17:00,,,,26.4 ,,23.9 ,,,26.0 ,2.13 ,,23.6 ,32.6 ,15.7 ,24.4 ,24.3 ,24.1 ,18.7 ,24.1 ,18.3 ,23.7 ,,23.2 ,23.3 ,,23.2 ,,,,,,18.1 ,16.8 ,17.6 ,3.93 ,24.7 ,0.02 ,0.01 ,6.75 ,-,-,0.507 ,0.5057,16.73 ,,,,,1.11E-05,3.2E+01,5.38E-03,ND,,,,,6.88 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/10 23:00,,,,26.0 ,,24.2 ,,,26.1 ,1.80 ,,23.7 ,32.7 ,15.8 ,24.5 ,24.4 ,24.2 ,18.7 ,24.1 ,18.3 ,23.7 ,,23.3 ,23.4 ,,23.2 ,,,,,,18.1 ,16.9 ,17.6 ,3.91 ,24.8 ,0.02 ,0.02 ,6.75 ,-,-,0.507 ,0.5062,16.19 ,,,,,1.11E-05,3.2E+01,1.34E-02,ND,,,,,6.86 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/11 5:00,,,,26.3 ,,24.0 ,,,26.1 ,1.83 ,,23.7 ,32.8 ,15.8 ,24.5 ,24.4 ,24.2 ,18.7 ,24.2 ,18.3 ,23.8 ,,23.3 ,23.4 ,,23.3 ,,,,,,18.1 ,16.9 ,17.6 ,3.88 ,24.7 ,0.02 ,0.01 ,6.78 ,-,-,0.507 ,0.5066,16.89 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.87 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/11 11:00,,,,26.3 ,,24.0 ,,,26.2 ,1.70 ,,23.7 ,32.8 ,15.9 ,24.5 ,24.4 ,24.2 ,18.8 ,24.2 ,18.4 ,23.8 ,,23.4 ,23.5 ,,23.3 ,,,,,,18.1 ,16.9 ,17.6 ,3.85 ,24.7 ,0.03 ,0.02 ,6.76 ,-,-,0.506 ,0.5055,16.55 ,,,,,1.15E-05,3.2E+01,1.07E-02,ND,,,,,6.86 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/11 17:00,,,,26.4 ,,24.3 ,,,26.2 ,1.86 ,,23.8 ,32.8 ,15.9 ,24.6 ,24.5 ,24.3 ,18.8 ,24.2 ,18.4 ,23.8 ,,23.4 ,23.5 ,,23.3 ,,,,,,18.1 ,17.0 ,17.7 ,3.83 ,24.7 ,0.02 ,0.02 ,6.76 ,-,-,0.507 ,0.5061,16.87 ,,,,,1.14E-05,3.1E+01,1.34E-02,ND,,,,,6.87 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/11 23:00,,,,26.5 ,,24.2 ,,,26.3 ,1.52 ,,23.8 ,32.9 ,15.9 ,24.6 ,24.5 ,24.3 ,18.8 ,24.2 ,18.4 ,23.9 ,,23.4 ,23.5 ,,23.3 ,,,,,,18.2 ,17.0 ,17.7 ,3.81 ,24.5 ,0.03 ,0.02 ,6.76 ,-,-,0.507 ,0.5065,15.73 ,,,,,1.14E-05,3.2E+01,2.69E-03,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/12 5:00,,,,26.6 ,,24.2 ,,,26.4 ,1.39 ,,23.8 ,32.9 ,15.9 ,24.6 ,24.5 ,24.3 ,18.9 ,24.3 ,18.5 ,23.9 ,,23.4 ,23.5 ,,23.3 ,,,,,,18.2 ,17.0 ,17.7 ,3.77 ,24.3 ,0.03 ,0.02 ,6.76 ,-,-,0.508 ,0.5071,16.16 ,,,,,1.13E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.473 ,0.508 ,0.475 ,100.00 ,-,100.00 ,
2021/5/12 11:00,,,,26.5 ,,24.3 ,,,26.4 ,1.44 ,,23.9 ,32.9 ,16.0 ,24.6 ,24.6 ,24.4 ,18.9 ,24.4 ,18.5 ,23.9 ,,23.5 ,23.6 ,,23.5 ,,,,,,18.2 ,17.0 ,17.7 ,3.73 ,24.3 ,0.03 ,0.02 ,6.76 ,-,-,0.507 ,0.5058,15.62 ,,,,,1.13E-05,3.2E+01,1.07E-02,ND,,,,,6.86 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/12 17:00,,,,26.6 ,,24.4 ,,,26.4 ,1.68 ,,23.9 ,33.0 ,16.0 ,24.7 ,24.6 ,24.4 ,19.0 ,24.4 ,18.6 ,24.0 ,,23.5 ,23.6 ,,23.5 ,,,,,,18.3 ,17.1 ,17.8 ,3.72 ,24.2 ,0.03 ,0.02 ,6.74 ,-,-,0.507 ,0.5061,16.34 ,,,,,1.16E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/12 23:00,,,,26.6 ,,24.7 ,,,26.5 ,1.76 ,,23.9 ,33.0 ,16.0 ,24.7 ,24.6 ,24.4 ,19.0 ,24.5 ,18.6 ,24.0 ,,23.5 ,23.6 ,,23.5 ,,,,,,18.3 ,17.1 ,17.8 ,3.70 ,24.1 ,0.03 ,0.02 ,6.77 ,-,-,0.508 ,0.5067,16.08 ,,,,,1.16E-05,3.2E+01,8.07E-03,ND,,,,,6.91 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/13 5:00,,,,26.6 ,,24.6 ,,,26.5 ,1.99 ,,24.0 ,33.1 ,16.0 ,24.7 ,24.7 ,24.5 ,19.0 ,24.5 ,18.6 ,24.0 ,,23.5 ,23.7 ,,23.5 ,,,,,,18.3 ,17.1 ,17.8 ,3.67 ,24.1 ,0.02 ,0.01 ,6.75 ,-,-,0.507 ,0.5067,16.95 ,,,,,1.18E-05,3.2E+01,5.38E-03,ND,,,,,6.89 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/13 11:00,,,,26.6 ,,24.6 ,,,26.6 ,2.16 ,,23.9 ,33.1 ,16.1 ,24.7 ,24.6 ,24.5 ,19.0 ,24.6 ,18.8 ,24.2 ,,23.7 ,23.8 ,,23.7 ,,,,,,18.4 ,17.1 ,17.9 ,3.66 ,24.1 ,0.02 ,0.01 ,6.76 ,-,-,0.507 ,0.5062,16.72 ,,,,,1.18E-05,3.2E+01,1.07E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/13 17:00,,,,26.7 ,,24.1 ,,,26.5 ,2.45 ,,24.0 ,33.2 ,16.1 ,24.8 ,24.7 ,24.5 ,19.1 ,24.6 ,18.7 ,24.0 ,,23.6 ,23.7 ,,23.5 ,,,,,,18.3 ,17.1 ,17.9 ,3.66 ,24.3 ,0.02 ,0.01 ,6.75 ,-,-,0.507 ,0.5061,17.19 ,,,,,1.14E-05,3.2E+01,ND,ND,,,,,6.89 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/13 23:00,,,,26.8 ,,24.9 ,,,26.6 ,2.47 ,,24.1 ,33.2 ,16.1 ,24.8 ,24.7 ,24.6 ,19.1 ,24.6 ,18.7 ,24.1 ,,23.7 ,23.7 ,,23.5 ,,,,,,18.3 ,17.2 ,17.9 ,3.65 ,24.3 ,0.02 ,0.01 ,6.74 ,-,-,0.507 ,0.5063,17.48 ,,,,,1.14E-05,3.2E+01,2.69E-03,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/14 5:00,,,,26.9 ,,24.6 ,,,26.6 ,2.58 ,,24.1 ,33.3 ,16.1 ,24.9 ,24.7 ,24.6 ,19.1 ,24.6 ,18.7 ,24.1 ,,23.7 ,23.8 ,,23.6 ,,,,,,18.4 ,17.2 ,17.9 ,3.64 ,24.2 ,0.02 ,0.01 ,6.77 ,-,-,0.507 ,0.5066,18.12 ,,,,,1.75E-05,3.2E+01,1.34E-02,ND,,,,,6.88 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/14 11:00,,,,26.7 ,,25.0 ,,,26.8 ,2.59 ,,24.1 ,33.3 ,16.2 ,24.8 ,24.7 ,24.6 ,19.1 ,24.6 ,18.9 ,24.3 ,,23.8 ,24.0 ,,23.8 ,,,,,,18.5 ,17.2 ,17.9 ,3.63 ,24.4 ,0.02 ,0.01 ,6.75 ,-,-,0.506 ,0.5055,16.93 ,,,,,1.21E-05,3.2E+01,2.69E-03,ND,,,,,6.87 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/14 17:00,,,,26.8 ,,25.0 ,,,26.7 ,2.54 ,,24.2 ,33.4 ,16.2 ,24.9 ,24.9 ,24.7 ,19.2 ,24.6 ,18.8 ,24.2 ,,23.8 ,23.9 ,,23.7 ,,,,,,18.4 ,17.2 ,17.9 ,3.62 ,24.6 ,0.02 ,0.01 ,6.74 ,-,-,0.506 ,0.5053,17.61 ,,,,,1.21E-05,3.2E+01,2.69E-03,ND,,,,,6.85 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/14 23:00,,,,26.9 ,,25.0 ,,,26.6 ,2.10 ,,24.2 ,33.5 ,16.2 ,24.9 ,24.9 ,24.7 ,19.2 ,24.6 ,18.8 ,24.2 ,,23.8 ,23.9 ,,23.7 ,,,,,,18.5 ,17.2 ,18.0 ,3.61 ,24.5 ,0.02 ,0.01 ,6.76 ,-,-,0.507 ,0.5063,17.97 ,,,,,1.13E-05,3.2E+01,2.69E-03,ND,,,,,6.89 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/15 5:00,,,,26.9 ,,25.1 ,,,26.5 ,2.07 ,,24.2 ,33.4 ,16.3 ,25.0 ,24.9 ,24.7 ,19.2 ,24.8 ,18.8 ,24.3 ,,23.8 ,23.9 ,,23.8 ,,,,,,18.5 ,17.3 ,18.0 ,3.59 ,24.4 ,0.02 ,0.01 ,6.74 ,-,-,0.507 ,0.5067,17.48 ,,,,,1.13E-05,3.1E+01,1.07E-02,ND,,,,,6.90 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/15 11:00,,,,26.7 ,,25.3 ,,,26.4 ,1.91 ,,24.2 ,33.5 ,16.3 ,25.0 ,24.9 ,24.7 ,19.2 ,24.9 ,18.8 ,24.4 ,,23.9 ,24.0 ,,23.9 ,,,,,,18.5 ,17.3 ,18.0 ,3.57 ,24.5 ,0.02 ,0.02 ,6.76 ,-,-,0.506 ,0.5052,15.50 ,,,,,1.21E-05,3.2E+01,8.07E-03,ND,,,,,6.88 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/15 17:00,,,,27.0 ,,25.4 ,,,26.4 ,2.16 ,,24.3 ,33.5 ,16.3 ,25.0 ,24.9 ,24.7 ,19.1 ,24.9 ,18.8 ,24.3 ,,23.8 ,23.9 ,,23.8 ,,,,,,18.6 ,17.3 ,18.0 ,3.57 ,24.6 ,0.02 ,0.01 ,6.75 ,-,-,0.507 ,0.5059,16.65 ,,,,,1.21E-05,3.2E+01,1.07E-02,ND,,,,,6.89 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/15 23:00,,,,27.1 ,,24.9 ,,,26.4 ,2.21 ,,24.3 ,33.6 ,16.4 ,25.1 ,25.0 ,24.7 ,19.2 ,24.9 ,18.8 ,24.4 ,,23.9 ,24.0 ,,23.8 ,,,,,,18.6 ,17.3 ,18.1 ,3.56 ,24.6 ,0.02 ,0.01 ,6.76 ,-,-,0.507 ,0.5061,17.69 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.88 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/16 5:00,,,,27.1 ,,25.0 ,,,26.5 ,2.44 ,,24.3 ,33.6 ,16.4 ,25.1 ,25.0 ,24.8 ,19.2 ,24.9 ,18.8 ,24.4 ,,23.9 ,24.0 ,,23.9 ,,,,,,18.6 ,17.3 ,18.1 ,3.55 ,24.7 ,0.02 ,0.01 ,6.74 ,-,-,0.507 ,0.5062,17.71 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.88 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/16 11:00,,,,27.1 ,,25.3 ,,,26.5 ,2.65 ,,24.3 ,33.6 ,16.4 ,25.1 ,25.0 ,24.8 ,19.2 ,24.9 ,18.8 ,24.4 ,,23.9 ,24.0 ,,23.9 ,,,,,,18.6 ,17.4 ,18.1 ,3.55 ,24.9 ,0.02 ,0.01 ,6.75 ,-,-,0.506 ,0.5057,16.98 ,,,,,1.21E-05,3.2E+01,8.07E-03,ND,,,,,6.88 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/16 17:00,,,,27.1 ,,24.9 ,,,26.6 ,2.91 ,,24.3 ,33.6 ,16.5 ,25.1 ,25.1 ,24.8 ,19.2 ,24.9 ,18.8 ,24.4 ,,23.9 ,24.1 ,,23.9 ,,,,,,18.7 ,17.4 ,18.1 ,3.54 ,25.0 ,0.01 ,0.00 ,6.75 ,-,-,0.507 ,0.506,18.21 ,,,,,1.21E-05,3.1E+01,1.34E-02,ND,,,,,6.86 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/16 23:00,,,,27.2 ,,24.7 ,,,26.5 ,3.08 ,,24.4 ,33.7 ,16.5 ,25.1 ,25.1 ,24.8 ,19.1 ,24.9 ,18.9 ,24.4 ,,23.9 ,24.1 ,,23.9 ,,,,,,18.7 ,17.4 ,18.2 ,3.53 ,25.0 ,0.01 ,0.00 ,6.73 ,-,-,0.507 ,0.5062,18.10 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.84 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/17 5:00,,,,27.2 ,,24.9 ,,,26.6 ,3.47 ,,24.4 ,33.7 ,16.5 ,25.2 ,25.1 ,24.8 ,19.1 ,25.0 ,18.8 ,24.4 ,,24.0 ,24.1 ,,23.9 ,,,,,,18.7 ,17.5 ,18.2 ,3.53 ,25.1 ,0.01 ,0.00 ,6.74 ,-,-,0.507 ,0.5063,17.03 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.86 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/17 11:00,,,,27.1 ,,24.8 ,,,26.6 ,3.49 ,,24.4 ,33.8 ,16.5 ,25.1 ,25.1 ,24.9 ,19.1 ,25.0 ,18.9 ,24.5 ,,24.0 ,24.1 ,,24.0 ,,,,,,18.7 ,17.5 ,18.2 ,3.53 ,25.4 ,0.00 ,0.00 ,6.70 ,-,-,0.506 ,0.5057,16.87 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.86 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/17 17:00,,,,26.9 ,,25.3 ,,,26.6 ,3.37 ,,24.4 ,33.9 ,16.5 ,25.3 ,25.2 ,24.9 ,19.2 ,25.0 ,18.9 ,24.5 ,,24.1 ,24.2 ,,24.0 ,,,,,,18.7 ,17.5 ,18.2 ,3.52 ,25.4 ,0.01 ,0.00 ,6.73 ,-,-,0.506 ,0.5056,18.84 ,,,,,1.14E-05,3.2E+01,2.69E-03,ND,,,,,6.87 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/17 23:00,,,,27.3 ,,26.5 ,,,26.6 ,2.95 ,,24.4 ,33.9 ,16.5 ,25.3 ,25.2 ,24.9 ,19.2 ,25.1 ,18.8 ,24.5 ,,24.1 ,24.2 ,,24.0 ,,,,,,18.8 ,17.5 ,18.3 ,3.53 ,25.4 ,0.02 ,0.00 ,6.71 ,-,-,0.507 ,0.506,18.25 ,,,,,1.14E-05,3.2E+01,8.07E-03,ND,,,,,6.85 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/18 5:00,,,,27.3 ,,26.6 ,,,26.6 ,2.57 ,,24.5 ,33.9 ,16.6 ,25.3 ,25.2 ,24.9 ,19.2 ,25.1 ,18.8 ,24.5 ,,24.1 ,24.2 ,,24.1 ,,,,,,18.8 ,17.5 ,18.3 ,3.51 ,25.7 ,0.02 ,0.01 ,6.74 ,-,-,0.507 ,0.5063,16.86 ,,,,,1.14E-05,3.2E+01,2.69E-03,ND,,,,,6.85 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/18 11:00,,,,27.3 ,,26.5 ,,,26.7 ,2.28 ,,24.4 ,34.0 ,16.7 ,25.2 ,25.2 ,24.9 ,19.1 ,25.1 ,18.9 ,24.6 ,,24.1 ,24.2 ,,24.1 ,,,,,,18.8 ,17.5 ,18.3 ,3.49 ,25.6 ,0.03 ,0.01 ,6.73 ,-,-,0.506 ,0.5054,17.80 ,,,,,1.15E-05,3.2E+01,8.07E-03,ND,,,,,6.88 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/18 17:00,,,,27.4 ,,25.7 ,,,26.7 ,2.22 ,,24.5 ,34.1 ,16.6 ,25.3 ,25.3 ,25.0 ,19.2 ,25.1 ,18.8 ,24.6 ,,24.1 ,24.2 ,,24.1 ,,,,,,18.8 ,17.6 ,18.3 ,3.72 ,25.7 ,0.02 ,0.01 ,6.71 ,-,-,0.507 ,0.5059,16.68 ,,,,,1.15E-05,3.2E+01,1.07E-02,ND,,,,,6.85 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/18 23:00,,,,27.4 ,,25.8 ,,,26.7 ,2.13 ,,24.5 ,34.1 ,16.7 ,25.4 ,25.3 ,25.0 ,19.2 ,25.1 ,18.8 ,24.6 ,,24.2 ,24.3 ,,24.1 ,,,,,,18.9 ,17.6 ,18.4 ,3.70 ,25.6 ,0.02 ,0.01 ,6.71 ,-,-,0.507 ,0.5065,17.20 ,,,,,1.19E-05,3.2E+01,8.07E-03,ND,,,,,6.88 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/19 5:00,,,,27.4 ,,25.6 ,,,26.8 ,2.21 ,,24.6 ,34.1 ,16.7 ,25.4 ,25.3 ,25.0 ,19.2 ,25.1 ,18.8 ,24.6 ,,24.2 ,24.3 ,,24.1 ,,,,,,18.9 ,17.6 ,18.4 ,3.67 ,25.3 ,0.02 ,0.01 ,6.75 ,-,-,0.507 ,0.5064,17.70 ,,,,,1.19E-05,3.2E+01,1.07E-02,ND,,,,,6.88 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/19 11:00,,,,27.5 ,,25.9 ,,,26.8 ,2.23 ,,24.6 ,34.1 ,16.8 ,25.3 ,25.3 ,25.1 ,19.2 ,25.2 ,18.9 ,24.7 ,,24.3 ,24.4 ,,24.2 ,,,,,,18.9 ,17.6 ,18.4 ,3.65 ,25.4 ,0.02 ,0.01 ,6.73 ,-,-,0.507 ,0.5059,17.21 ,,,,,1.15E-05,3.2E+01,5.38E-03,ND,,,,,6.86 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/19 17:00,,,,27.5 ,,25.8 ,,,26.8 ,2.41 ,,24.6 ,34.2 ,16.8 ,25.4 ,25.4 ,25.1 ,19.3 ,25.3 ,18.9 ,24.7 ,,24.3 ,24.4 ,,24.2 ,,,,,,18.9 ,17.7 ,18.4 ,3.62 ,25.3 ,0.05 ,0.03 ,6.75 ,-,-,0.507 ,0.5065,18.59 ,,,,,1.15E-05,3.2E+01,1.61E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/19 23:00,,,,27.5 ,,26.0 ,,,26.9 ,2.37 ,,24.6 ,34.2 ,16.8 ,25.4 ,25.4 ,25.1 ,19.3 ,25.3 ,18.9 ,24.7 ,,24.3 ,24.4 ,,24.2 ,,,,,,18.9 ,17.7 ,18.4 ,3.60 ,25.2 ,0.05 ,0.03 ,6.73 ,-,-,0.507 ,0.5065,20.18 ,,,,,1.16E-05,3.2E+01,1.61E-02,ND,,,,,6.89 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/20 5:00,,,,27.4 ,,25.9 ,,,27.0 ,2.06 ,,24.7 ,34.3 ,16.8 ,25.5 ,25.4 ,25.1 ,19.3 ,25.4 ,18.9 ,24.7 ,,24.3 ,24.4 ,,24.3 ,,,,,,19.0 ,17.7 ,18.4 ,3.58 ,25.0 ,0.05 ,0.04 ,6.75 ,-,-,0.507 ,0.5066,19.42 ,,,,,1.16E-05,3.2E+01,2.15E-02,ND,,,,,6.89 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/20 11:00,,,,27.2 ,,26.1 ,,,26.9 ,1.98 ,,24.7 ,34.2 ,16.9 ,25.4 ,25.3 ,25.1 ,19.3 ,25.5 ,19.1 ,24.9 ,,24.4 ,24.5 ,,24.4 ,,,,,,19.1 ,17.8 ,18.5 ,3.56 ,25.2 ,0.05 ,0.04 ,6.74 ,-,-,0.506 ,0.5053,16.74 ,,,,,1.18E-05,3.2E+01,2.69E-02,ND,,,,,6.85 ,0.472 ,0.506 ,0.473 ,100.00 ,-,100.00 ,
2021/5/20 17:00,,,,27.2 ,,26.1 ,,,26.9 ,2.18 ,,24.7 ,34.3 ,16.9 ,25.5 ,25.4 ,25.2 ,19.4 ,25.4 ,18.9 ,24.7 ,,24.3 ,24.3 ,,24.2 ,,,,,,19.0 ,17.8 ,18.5 ,3.56 ,25.2 ,0.05 ,0.04 ,6.75 ,-,-,0.507 ,0.5059,17.89 ,,,,,1.18E-05,3.2E+01,2.15E-02,ND,,,,,6.86 ,0.472 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/20 23:00,,,,27.3 ,,26.4 ,,,26.9 ,2.30 ,,24.7 ,34.3 ,16.9 ,25.5 ,25.4 ,25.2 ,19.4 ,25.4 ,19.0 ,24.7 ,,24.3 ,24.4 ,,24.2 ,,,,,,19.0 ,17.8 ,18.5 ,3.55 ,25.0 ,0.05 ,0.04 ,6.74 ,-,-,0.507 ,0.5062,18.27 ,,,,,1.24E-05,3.2E+01,1.34E-02,ND,,,,,6.88 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/21 5:00,,,,27.3 ,,25.6 ,,,27.0 ,2.81 ,,24.7 ,34.3 ,17.0 ,25.6 ,25.5 ,25.2 ,19.4 ,25.4 ,19.0 ,24.8 ,,24.3 ,24.4 ,,24.3 ,,,,,,19.0 ,17.8 ,18.6 ,3.53 ,25.2 ,0.05 ,0.03 ,6.73 ,-,-,0.507 ,0.5065,20.09 ,,,,,1.24E-05,3.2E+01,3.23E-02,ND,,,,,6.86 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/21 11:00,,,,27.7 ,,26.2 ,,,27.1 ,2.92 ,,24.7 ,34.4 ,17.0 ,25.5 ,25.4 ,25.3 ,19.5 ,25.5 ,19.1 ,24.9 ,,24.5 ,24.6 ,,24.4 ,,,,,,19.1 ,17.9 ,18.6 ,3.51 ,25.0 ,0.04 ,0.03 ,6.74 ,-,-,0.507 ,0.5065,19.74 ,,,,,1.17E-05,3.2E+01,1.07E-02,ND,,,,,6.86 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/21 17:00,,,,27.6 ,,26.5 ,,,27.1 ,3.10 ,,24.8 ,34.3 ,17.0 ,25.6 ,25.5 ,25.3 ,19.5 ,25.5 ,19.1 ,24.8 ,,24.4 ,24.5 ,,24.3 ,,,,,,19.1 ,17.9 ,18.6 ,3.49 ,24.9 ,0.04 ,0.03 ,6.71 ,-,-,0.507 ,0.5065,19.66 ,,,,,1.17E-05,3.2E+01,1.61E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/21 23:00,,,,27.6 ,,26.6 ,,,27.1 ,2.97 ,,24.8 ,34.4 ,17.0 ,25.6 ,25.5 ,25.3 ,19.6 ,25.5 ,19.1 ,24.9 ,,24.4 ,24.5 ,,24.4 ,,,,,,19.1 ,17.9 ,18.6 ,3.47 ,25.0 ,0.04 ,0.03 ,6.72 ,-,-,0.507 ,0.5067,19.01 ,,,,,1.21E-05,3.2E+01,2.42E-02,ND,,,,,6.86 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/22 5:00,,,,27.6 ,,26.5 ,,,27.1 ,2.84 ,,24.8 ,34.3 ,17.0 ,25.7 ,25.5 ,25.3 ,19.6 ,25.6 ,19.2 ,24.9 ,,24.4 ,24.5 ,,24.4 ,,,,,,19.1 ,17.9 ,18.6 ,3.45 ,24.8 ,0.04 ,0.03 ,6.72 ,-,-,0.507 ,0.5065,19.23 ,,,,,1.21E-05,3.2E+01,1.88E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/22 11:00,,,,27.7 ,,26.3 ,,,27.2 ,2.67 ,,24.9 ,34.4 ,17.1 ,25.7 ,25.6 ,25.3 ,19.6 ,25.6 ,19.2 ,24.9 ,,24.5 ,24.6 ,,24.4 ,,,,,,19.1 ,18.0 ,18.7 ,3.43 ,24.8 ,0.05 ,0.03 ,6.75 ,-,-,0.507 ,0.5063,19.10 ,,,,,1.16E-05,3.2E+01,2.96E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/22 17:00,,,,27.6 ,,26.4 ,,,27.2 ,2.69 ,,24.9 ,34.4 ,17.1 ,25.7 ,25.6 ,25.4 ,19.7 ,25.6 ,19.3 ,25.0 ,,24.5 ,24.6 ,,24.5 ,,,,,,19.2 ,18.0 ,18.7 ,3.41 ,24.7 ,0.04 ,0.03 ,6.75 ,-,-,0.507 ,0.5065,19.51 ,,,,,1.16E-05,3.2E+01,4.03E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/22 23:00,,,,27.8 ,,26.5 ,,,27.2 ,2.59 ,,24.9 ,34.4 ,17.1 ,25.7 ,25.6 ,25.4 ,19.7 ,25.6 ,19.3 ,25.0 ,,24.5 ,24.6 ,,24.5 ,,,,,,19.2 ,18.0 ,18.7 ,3.39 ,24.6 ,0.05 ,0.03 ,6.73 ,-,-,0.507 ,0.5066,19.82 ,,,,,1.20E-05,3.2E+01,1.88E-02,ND,,,,,6.84 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/23 5:00,,,,27.7 ,,26.4 ,,,27.2 ,2.51 ,,24.9 ,34.5 ,17.1 ,25.7 ,25.6 ,25.4 ,19.8 ,25.6 ,19.3 ,25.0 ,,24.6 ,24.6 ,,24.5 ,,,,,,19.2 ,18.0 ,18.7 ,3.37 ,24.5 ,0.05 ,0.03 ,6.75 ,-,-,0.507 ,0.5067,19.13 ,,,,,1.20E-05,3.1E+01,2.42E-02,ND,,,,,6.87 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/23 11:00,,,,27.6 ,,26.2 ,,,27.1 ,2.46 ,,24.9 ,34.5 ,17.2 ,25.7 ,25.6 ,25.4 ,19.8 ,25.6 ,19.4 ,25.0 ,,24.6 ,24.7 ,,24.5 ,,,,,,19.2 ,18.0 ,18.7 ,3.35 ,24.5 ,0.05 ,0.03 ,6.71 ,-,-,0.507 ,0.5062,18.66 ,,,,,1.16E-05,3.2E+01,3.23E-02,ND,,,,,6.86 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/23 17:00,,,,27.7 ,,25.9 ,,,27.1 ,2.53 ,,24.9 ,34.5 ,17.2 ,25.7 ,25.6 ,25.5 ,19.8 ,25.7 ,19.4 ,25.0 ,,24.6 ,24.6 ,,24.5 ,,,,,,19.3 ,18.0 ,18.7 ,3.35 ,24.6 ,0.05 ,0.03 ,6.71 ,-,-,0.507 ,0.5059,18.89 ,,,,,1.16E-05,3.2E+01,2.42E-02,ND,,,,,6.86 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/23 23:00,,,,27.7 ,,26.4 ,,,27.1 ,2.28 ,,25.0 ,34.3 ,17.2 ,25.8 ,25.6 ,25.5 ,19.9 ,25.7 ,19.4 ,25.0 ,,24.6 ,24.7 ,,24.5 ,,,,,,19.3 ,18.0 ,18.8 ,3.34 ,24.6 ,0.05 ,0.04 ,6.76 ,-,-,0.507 ,0.5063,18.10 ,,,,,1.16E-05,3.2E+01,5.38E-03,ND,,,,,6.87 ,0.473 ,0.507 ,0.474 ,100.00 ,-,100.00 ,
2021/5/24 5:00,,,,27.8 ,,26.4 ,,,27.1 ,2.32 ,,25.0 ,33.6 ,17.2 ,25.7 ,25.6 ,25.5 ,19.9 ,25.6 ,19.4 ,25.0 ,,24.6 ,24.7 ,,24.5 ,,,,,,19.3 ,18.1 ,18.8 ,3.33 ,24.6 ,0.05 ,0.04 ,6.74 ,-,-,0.507 ,0.5066,18.98 ,,,,,1.16E-05,3.2E+01,2.42E-02,ND,,,,,6.85 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/5/24 11:00,,,,27.7 ,,26.4 ,,,27.1 ,2.43 ,,24.9 ,33.6 ,17.2 ,25.7 ,25.6 ,25.5 ,19.9 ,25.7 ,19.5 ,25.1 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.3 ,18.1 ,18.8 ,3.32 ,24.8 ,0.12 ,0.11 ,6.69 ,-,-,0.506 ,0.5053,24.13 ,,,,,8.82E-06,2.8E+01,2.15E-02,ND,,,,,6.84 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/5/24 17:00,,,,27.7 ,,26.4 ,,,27.1 ,2.77 ,,25.0 ,34.0 ,17.2 ,25.8 ,25.7 ,25.5 ,19.9 ,25.6 ,19.4 ,25.0 ,,24.6 ,24.7 ,,24.6 ,,,,,,19.3 ,18.1 ,18.8 ,3.32 ,25.1 ,0.05 ,0.03 ,6.74 ,-,-,0.509 ,0.5079,18.86 ,,,,,1.13E-05,3.2E+01,2.15E-02,ND,,,,,6.87 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/24 23:00,,,,27.9 ,,26.1 ,,,27.1 ,2.77 ,,25.0 ,34.0 ,17.2 ,25.8 ,25.7 ,25.5 ,20.0 ,25.7 ,19.5 ,25.1 ,,24.6 ,24.7 ,,24.6 ,,,,,,19.3 ,18.1 ,18.8 ,3.32 ,25.1 ,0.05 ,0.03 ,6.73 ,-,-,0.509 ,0.5081,19.77 ,,,,,1.13E-05,3.2E+01,2.15E-02,ND,,,,,6.88 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/25 5:00,,,,27.7 ,,26.6 ,,,27.1 ,2.81 ,,25.1 ,34.4 ,17.3 ,25.8 ,25.7 ,25.5 ,20.0 ,25.7 ,19.5 ,25.1 ,,24.7 ,24.7 ,,24.6 ,,,,,,19.4 ,18.2 ,18.9 ,3.31 ,25.2 ,0.05 ,0.03 ,6.74 ,-,-,0.509 ,0.5081,19.04 ,,,,,1.15E-05,3.2E+01,2.15E-02,ND,,,,,6.85 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/25 11:00,,,,27.8 ,,26.6 ,,,27.2 ,2.73 ,,25.0 ,34.7 ,17.3 ,25.7 ,25.6 ,25.5 ,20.0 ,25.7 ,19.6 ,25.1 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.4 ,18.2 ,18.9 ,3.31 ,25.3 ,0.12 ,0.11 ,6.73 ,-,-,0.508 ,0.5074,25.32 ,,,,,1.15E-05,3.2E+01,2.15E-02,ND,,,,,6.87 ,0.474 ,0.508 ,0.475 ,100.00 ,100.00 ,-,
2021/5/25 17:00,,,,27.8 ,,26.4 ,,,27.1 ,2.85 ,,25.1 ,34.8 ,17.3 ,25.8 ,25.7 ,25.6 ,20.1 ,25.7 ,19.5 ,25.1 ,,24.7 ,24.7 ,,24.6 ,,,,,,19.4 ,18.2 ,18.9 ,3.31 ,25.6 ,0.04 ,0.04 ,6.72 ,-,-,0.508 ,0.5078,17.84 ,,,,,1.12E-05,3.2E+01,1.34E-02,ND,,,,,6.87 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/5/25 23:00,,,,27.8 ,,26.1 ,,,27.2 ,2.66 ,,25.1 ,34.8 ,17.4 ,25.8 ,25.7 ,25.6 ,20.1 ,25.7 ,19.6 ,25.1 ,,24.7 ,24.7 ,,24.6 ,,,,,,19.4 ,18.2 ,18.9 ,3.29 ,25.3 ,0.04 ,0.04 ,6.72 ,-,-,0.509 ,0.5079,18.76 ,,,,,1.12E-05,3.1E+01,2.42E-02,ND,,,,,6.86 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/26 5:00,,,,27.8 ,,25.7 ,,,27.2 ,2.47 ,,25.1 ,34.8 ,17.4 ,25.8 ,25.7 ,25.6 ,20.1 ,25.7 ,19.5 ,25.1 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.4 ,18.2 ,19.0 ,3.27 ,25.4 ,0.04 ,0.04 ,6.74 ,-,-,0.509 ,0.5084,18.81 ,,,,,1.16E-05,3.2E+01,1.61E-02,ND,,,,,6.89 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/26 11:00,,,,27.8 ,,26.4 ,,,27.3 ,2.05 ,,25.1 ,34.8 ,17.4 ,25.8 ,25.7 ,25.6 ,20.2 ,25.8 ,19.7 ,25.3 ,,24.9 ,25.0 ,,24.7 ,,,,,,19.5 ,18.2 ,19.0 ,3.25 ,25.7 ,0.05 ,0.04 ,6.75 ,-,-,0.509 ,0.508,18.33 ,,,,,1.15E-05,3.2E+01,2.15E-02,ND,,,,,6.89 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/26 17:00,,,,27.8 ,,26.2 ,,,27.3 ,2.05 ,,25.1 ,34.8 ,17.4 ,25.9 ,25.7 ,25.6 ,20.2 ,25.8 ,19.6 ,25.2 ,,24.8 ,24.9 ,,24.7 ,,,,,,19.4 ,18.2 ,19.0 ,3.24 ,25.6 ,0.05 ,0.05 ,6.73 ,-,-,0.509 ,0.5079,17.93 ,,,,,1.15E-05,3.2E+01,1.34E-02,ND,,,,,6.86 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/26 23:00,,,,27.9 ,,26.4 ,,,27.3 ,1.88 ,,25.1 ,34.8 ,17.4 ,25.9 ,25.7 ,25.6 ,20.2 ,25.8 ,19.6 ,25.2 ,,24.8 ,24.8 ,,24.7 ,,,,,,19.4 ,18.3 ,19.0 ,3.22 ,25.5 ,0.05 ,0.05 ,6.76 ,-,-,0.509 ,0.5082,17.98 ,,,,,1.19E-05,3.1E+01,1.88E-02,ND,,,,,6.89 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/27 5:00,,,,27.9 ,,26.7 ,,,27.4 ,2.14 ,,25.1 ,34.8 ,17.5 ,25.9 ,25.8 ,25.7 ,20.3 ,25.8 ,19.6 ,25.3 ,,24.8 ,24.9 ,,24.7 ,,,,,,19.5 ,18.3 ,19.0 ,3.20 ,25.4 ,0.05 ,0.04 ,6.76 ,-,-,0.509 ,0.5082,17.97 ,,,,,1.19E-05,3.2E+01,2.15E-02,ND,,,,,6.87 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/27 11:00,,,,28.0 ,,27.0 ,,,27.4 ,2.44 ,,25.1 ,34.8 ,17.5 ,25.8 ,25.7 ,25.7 ,20.3 ,25.9 ,19.7 ,25.3 ,,24.8 ,24.9 ,,24.8 ,,,,,,19.5 ,18.3 ,19.1 ,3.18 ,25.6 ,0.05 ,0.04 ,6.72 ,-,-,0.509 ,0.508,18.55 ,,,,,1.13E-05,3.2E+01,2.96E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/27 17:00,,,,28.0 ,,26.8 ,,,27.4 ,3.11 ,,25.2 ,34.8 ,17.4 ,26.0 ,25.8 ,25.7 ,20.3 ,25.8 ,19.6 ,25.2 ,,24.8 ,24.9 ,,24.7 ,,,,,,19.5 ,18.3 ,19.1 ,3.16 ,25.5 ,0.04 ,0.03 ,6.74 ,-,-,0.509 ,0.5084,19.89 ,,,,,1.13E-05,2.9E+01,1.88E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/27 23:00,,,,28.0 ,,27.1 ,,,27.5 ,3.20 ,,25.2 ,34.9 ,17.5 ,26.0 ,25.8 ,25.7 ,20.3 ,25.9 ,19.6 ,25.3 ,,24.8 ,24.9 ,,24.8 ,,,,,,19.5 ,18.3 ,19.1 ,3.13 ,25.3 ,0.04 ,0.03 ,6.72 ,-,-,0.509 ,0.5083,19.84 ,,,,,1.14E-05,2.9E+01,2.69E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/28 5:00,,,,28.1 ,,26.9 ,,,27.5 ,2.79 ,,25.3 ,34.9 ,17.6 ,26.0 ,25.8 ,25.7 ,20.4 ,25.9 ,19.6 ,25.3 ,,24.9 ,24.9 ,,24.8 ,,,,,,19.5 ,18.3 ,19.1 ,3.11 ,25.2 ,0.04 ,0.03 ,6.74 ,-,-,0.509 ,0.5082,18.32 ,,,,,1.14E-05,2.9E+01,3.76E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/28 11:00,,,,28.0 ,,26.9 ,,,27.5 ,2.56 ,,25.3 ,34.9 ,17.5 ,26.0 ,25.9 ,25.7 ,20.4 ,25.9 ,19.6 ,25.3 ,,24.9 ,24.9 ,,24.8 ,,,,,,19.6 ,18.4 ,19.1 ,3.11 ,25.4 ,0.04 ,0.04 ,6.73 ,-,-,0.508 ,0.5076,18.39 ,,,,,1.18E-05,2.9E+01,8.07E-03,ND,,,,,6.86 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/5/28 17:00,,,,28.1 ,,26.8 ,,,27.5 ,2.54 ,,25.3 ,34.9 ,17.6 ,26.0 ,25.9 ,25.8 ,20.4 ,25.9 ,19.7 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,,,,19.6 ,18.4 ,19.1 ,3.12 ,25.7 ,0.04 ,0.04 ,6.73 ,-,-,0.509 ,0.5078,18.33 ,,,,,1.18E-05,2.9E+01,1.88E-02,ND,,,,,6.85 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/5/28 23:00,,,,28.2 ,,26.7 ,,,27.6 ,2.65 ,,25.3 ,35.0 ,17.6 ,26.0 ,25.9 ,25.8 ,20.5 ,26.0 ,19.7 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,,,,19.6 ,18.4 ,19.1 ,3.11 ,25.8 ,0.04 ,0.04 ,6.72 ,-,-,0.509 ,0.508,18.90 ,,,,,1.13E-05,2.9E+01,1.88E-02,ND,,,,,6.87 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/29 5:00,,,,28.0 ,,26.8 ,,,27.6 ,2.91 ,,25.3 ,35.0 ,17.7 ,26.1 ,25.9 ,25.8 ,20.5 ,26.0 ,19.7 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,,,,19.7 ,18.4 ,19.2 ,3.09 ,25.7 ,0.04 ,0.03 ,6.73 ,-,-,0.509 ,0.5082,21.16 ,,,,,1.13E-05,2.9E+01,2.42E-02,ND,,,,,6.83 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/29 11:00,,,,28.0 ,,26.9 ,,,27.6 ,2.79 ,,25.4 ,35.0 ,17.7 ,26.1 ,25.9 ,25.8 ,20.6 ,26.0 ,19.8 ,25.5 ,,25.1 ,25.1 ,,25.0 ,,,,,,19.7 ,18.5 ,19.2 ,3.07 ,25.8 ,0.04 ,0.03 ,6.74 ,-,-,0.508 ,0.5076,19.38 ,,,,,1.13E-05,2.9E+01,2.69E-02,ND,,,,,6.87 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/5/29 17:00,,,,28.2 ,,26.9 ,,,27.6 ,2.66 ,,25.4 ,35.0 ,17.7 ,26.1 ,26.0 ,25.9 ,20.6 ,26.0 ,19.7 ,25.5 ,,25.0 ,25.1 ,,25.0 ,,,,,,19.7 ,18.4 ,19.2 ,3.06 ,25.8 ,0.04 ,0.04 ,6.71 ,-,-,0.509 ,0.5078,18.42 ,,,,,1.13E-05,2.9E+01,1.34E-02,ND,,,,,6.87 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/29 23:00,,,,28.0 ,,27.0 ,,,27.7 ,2.38 ,,25.4 ,35.0 ,17.7 ,26.1 ,25.9 ,25.9 ,20.6 ,26.0 ,19.7 ,25.4 ,,25.0 ,25.1 ,,25.0 ,,,,,,19.7 ,18.5 ,19.2 ,3.05 ,25.8 ,0.05 ,0.04 ,6.74 ,-,-,0.509 ,0.508,17.64 ,,,,,1.12E-05,2.9E+01,2.42E-02,ND,,,,,6.85 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/30 5:00,,,,28.2 ,,27.1 ,,,27.7 ,2.36 ,,25.4 ,35.0 ,17.7 ,26.2 ,26.0 ,25.9 ,20.6 ,26.0 ,19.7 ,25.5 ,,25.1 ,25.1 ,,25.0 ,,,,,,19.7 ,18.5 ,19.2 ,3.04 ,25.9 ,0.05 ,0.04 ,6.72 ,-,-,0.509 ,0.508,18.08 ,,,,,1.12E-05,2.9E+01,3.49E-02,ND,,,,,6.86 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/30 11:00,,,,28.2 ,,27.1 ,,,27.7 ,2.35 ,,25.4 ,35.0 ,17.8 ,26.2 ,26.0 ,25.9 ,20.7 ,26.1 ,19.8 ,25.5 ,,25.1 ,25.2 ,,25.1 ,,,,,,19.8 ,18.5 ,19.3 ,3.02 ,26.1 ,0.05 ,0.04 ,6.74 ,-,-,0.508 ,0.5078,17.62 ,,,,,1.15E-05,2.9E+01,2.96E-02,ND,,,,,6.86 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/5/30 17:00,,,,28.0 ,,27.2 ,,,27.7 ,2.23 ,,25.5 ,35.1 ,17.8 ,26.2 ,26.0 ,25.9 ,20.7 ,26.1 ,19.8 ,25.6 ,,25.1 ,25.2 ,,25.1 ,,,,,,19.8 ,18.6 ,19.3 ,3.01 ,26.1 ,0.05 ,0.04 ,6.73 ,-,-,0.509 ,0.5078,17.89 ,,,,,1.15E-05,2.9E+01,1.88E-02,ND,,,,,6.84 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/30 23:00,,,,28.2 ,,27.0 ,,,27.7 ,1.95 ,,25.5 ,35.1 ,17.8 ,26.2 ,26.0 ,26.0 ,20.7 ,26.1 ,19.8 ,25.5 ,,25.1 ,25.2 ,,25.1 ,,,,,,19.8 ,18.6 ,19.3 ,2.98 ,25.9 ,0.05 ,0.04 ,6.73 ,-,-,0.509 ,0.5081,17.66 ,,,,,1.18E-05,2.9E+01,2.69E-02,ND,,,,,6.85 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/31 5:00,,,,28.3 ,,27.1 ,,,27.8 ,1.95 ,,25.5 ,35.1 ,17.8 ,26.2 ,26.1 ,26.0 ,20.8 ,26.1 ,19.8 ,25.5 ,,25.1 ,25.2 ,,25.1 ,,,,,,19.8 ,18.6 ,19.3 ,2.94 ,25.7 ,0.05 ,0.04 ,6.72 ,-,-,0.509 ,0.5083,18.42 ,,,,,1.18E-05,2.9E+01,2.15E-02,ND,,,,,6.87 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/31 11:00,,,,28.3 ,,27.4 ,,,27.9 ,1.91 ,,25.5 ,35.1 ,17.8 ,26.2 ,26.0 ,26.0 ,20.8 ,26.1 ,19.9 ,25.6 ,,25.2 ,25.3 ,,25.2 ,,,,,,19.8 ,18.6 ,19.3 ,4.63 ,26.0 ,0.05 ,0.05 ,6.73 ,-,-,0.508 ,0.5076,17.02 ,,,,,1.11E-05,2.9E+01,1.88E-02,ND,,,,,6.88 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/5/31 17:00,,,,28.0 ,,27.0 ,,,27.8 ,2.02 ,,25.5 ,35.2 ,17.9 ,26.3 ,26.1 ,26.0 ,20.8 ,26.1 ,19.9 ,25.6 ,,25.2 ,25.3 ,,25.2 ,,,,,,19.8 ,18.6 ,19.4 ,4.67 ,26.0 ,0.05 ,0.04 ,6.73 ,-,-,0.509 ,0.508,17.98 ,,,,,1.11E-05,2.9E+01,1.88E-02,ND,,,,,6.88 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/5/31 23:00,,,,28.0 ,,27.1 ,,,27.8 ,1.97 ,,25.6 ,35.2 ,17.9 ,26.3 ,26.1 ,26.0 ,20.8 ,26.1 ,19.9 ,25.6 ,,25.2 ,25.3 ,,25.1 ,,,,,,19.8 ,18.6 ,19.4 ,4.65 ,25.8 ,0.05 ,0.04 ,6.76 ,-,-,0.509 ,0.5081,18.41 ,,,,,1.13E-05,2.9E+01,2.96E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/1 5:00,,,,28.0 ,,27.2 ,,,27.9 ,1.82 ,,25.6 ,35.2 ,17.9 ,26.3 ,26.1 ,26.1 ,20.9 ,26.1 ,20.0 ,25.6 ,,25.2 ,25.3 ,,25.2 ,,,,,,19.8 ,18.6 ,19.4 ,4.63 ,25.8 ,0.05 ,0.05 ,6.74 ,-,-,0.509 ,0.5082,16.93 ,,,,,1.13E-05,2.9E+01,1.07E-02,ND,,,,,6.89 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/1 11:00,,,,28.0 ,,27.2 ,,,27.9 ,1.78 ,,25.5 ,35.2 ,17.9 ,26.2 ,26.1 ,26.1 ,20.9 ,26.2 ,20.0 ,25.7 ,,25.3 ,25.3 ,,25.3 ,,,,,,19.9 ,18.7 ,19.4 ,6.15 ,-,0.05 ,0.05 ,6.75 ,-,-,0.508 ,0.5078,17.85 ,,,,,1.13E-05,2.9E+01,1.07E-02,ND,,,,,6.88 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/1 17:00,,,,28.1 ,,27.2 ,,,27.9 ,1.89 ,,25.7 ,35.2 ,17.9 ,26.3 ,26.2 ,26.1 ,21.0 ,26.3 ,20.2 ,25.9 ,,25.5 ,25.6 ,,25.5 ,,,,,,19.9 ,18.7 ,19.4 ,6.68 ,-,0.05 ,0.04 ,6.74 ,-,-,0.509 ,0.5078,16.87 ,,,,,1.13E-05,2.9E+01,3.23E-02,ND,,,,,6.85 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/1 23:00,,,,28.1 ,,27.3 ,,,27.9 ,1.84 ,,25.7 ,35.3 ,17.9 ,26.3 ,26.2 ,26.2 ,21.1 ,26.4 ,20.3 ,26.0 ,,25.6 ,25.6 ,,25.5 ,,,,,,20.0 ,18.7 ,19.5 ,6.68 ,-,0.05 ,0.04 ,6.74 ,-,-,0.509 ,0.5081,17.26 ,,,,,1.16E-05,2.9E+01,1.61E-02,ND,,,,,6.88 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/2 5:00,,,,28.1 ,,27.2 ,,,28.0 ,1.97 ,,25.7 ,35.3 ,18.0 ,26.3 ,26.2 ,26.2 ,21.1 ,26.4 ,20.3 ,25.9 ,,25.6 ,25.6 ,,25.5 ,,,,,,20.0 ,18.7 ,19.5 ,6.69 ,-,0.05 ,0.04 ,6.75 ,-,-,0.509 ,0.5081,17.24 ,,,,,1.16E-05,2.9E+01,2.42E-02,ND,,,,,6.89 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/2 11:00,,,,28.1 ,,27.2 ,,,28.1 ,2.07 ,,25.7 ,35.3 ,18.1 ,26.2 ,26.1 ,26.2 ,21.1 ,26.4 ,20.3 ,26.0 ,,25.6 ,25.6 ,,25.6 ,,,,,,20.1 ,18.7 ,19.5 ,6.69 ,-,0.05 ,0.04 ,6.73 ,-,-,0.509 ,0.5079,17.68 ,,,,,1.16E-05,2.9E+01,2.69E-02,ND,,,,,6.87 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/2 17:00,,,,28.2 ,,27.3 ,,,28.1 ,2.32 ,,25.7 ,35.3 ,18.1 ,26.4 ,26.3 ,26.2 ,21.1 ,26.2 ,20.1 ,25.7 ,,25.3 ,25.4 ,,25.3 ,,,,,,20.0 ,18.8 ,19.5 ,6.69 ,-,0.04 ,0.03 ,6.74 ,-,-,0.508 ,0.5078,18.03 ,,,,,1.16E-05,2.9E+01,1.07E-02,ND,,,,,6.85 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/2 23:00,,,,28.2 ,,27.2 ,,,28.0 ,2.18 ,,25.7 ,35.4 ,18.1 ,26.4 ,26.3 ,26.2 ,21.1 ,26.3 ,20.1 ,25.7 ,,25.3 ,25.4 ,,25.3 ,,,,,,20.0 ,18.8 ,19.5 ,6.69 ,-,0.05 ,0.04 ,6.74 ,-,-,0.509 ,0.508,16.69 ,,,,,1.12E-05,2.9E+01,1.61E-02,ND,,,,,6.85 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/3 5:00,,,,28.2 ,,27.4 ,,,28.1 ,2.24 ,,25.7 ,35.4 ,18.1 ,26.4 ,26.3 ,26.2 ,21.1 ,26.3 ,20.1 ,25.8 ,,25.4 ,25.4 ,,25.3 ,,,,,,20.0 ,18.8 ,19.5 ,6.69 ,-,0.04 ,0.03 ,6.74 ,-,-,0.509 ,0.508,18.22 ,,,,,1.12E-05,2.9E+01,2.42E-02,ND,,,,,6.85 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/3 11:00,,,,28.2 ,,27.3 ,,,28.1 ,2.36 ,,25.7 ,35.4 ,18.1 ,26.3 ,26.2 ,26.3 ,21.2 ,26.4 ,20.4 ,26.1 ,,25.6 ,25.7 ,,25.6 ,,,,,,20.2 ,18.8 ,19.5 ,6.69 ,-,0.04 ,0.03 ,6.73 ,-,-,0.508 ,0.5076,17.33 ,,,,,1.12E-05,2.9E+01,2.15E-02,ND,,,,,6.89 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/3 17:00,,,,28.3 ,,27.4 ,,,28.1 ,2.54 ,,25.8 ,35.4 ,18.1 ,26.5 ,26.4 ,26.3 ,21.2 ,26.4 ,20.4 ,26.0 ,,25.7 ,25.7 ,,25.6 ,,,,,,20.1 ,18.9 ,19.6 ,6.69 ,-,0.04 ,0.03 ,6.74 ,-,-,0.509 ,0.5079,18.44 ,,,,,1.12E-05,2.9E+01,2.42E-02,ND,,,,,6.86 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/3 23:00,,,,29.4 ,,27.4 ,,,28.1 ,2.73 ,,25.8 ,35.4 ,18.2 ,26.6 ,26.4 ,26.4 ,21.2 ,26.4 ,20.3 ,26.0 ,,25.6 ,25.7 ,,25.6 ,,,,,,20.1 ,18.9 ,19.6 ,6.69 ,-,0.03 ,0.02 ,6.73 ,-,-,0.509 ,0.508,18.54 ,,,,,1.12E-05,2.9E+01,1.34E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/4 5:00,,,,28.3 ,,27.5 ,,,28.1 ,3.21 ,,25.9 ,35.4 ,18.2 ,26.6 ,26.4 ,26.4 ,21.2 ,26.4 ,20.3 ,26.0 ,,25.6 ,25.7 ,,25.5 ,,,,,,20.1 ,18.9 ,19.6 ,6.69 ,-,0.03 ,0.02 ,6.71 ,-,-,0.509 ,0.5081,19.55 ,,,,,1.12E-05,2.9E+01,1.88E-02,ND,,,,,6.83 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/4 11:00,,,,28.3 ,,27.5 ,,,28.2 ,3.52 ,,25.8 ,35.4 ,18.2 ,26.4 ,26.3 ,26.4 ,21.2 ,26.5 ,20.5 ,26.1 ,,25.7 ,25.8 ,,25.7 ,,,,,,20.2 ,18.9 ,19.6 ,6.69 ,-,0.03 ,0.01 ,6.69 ,-,-,0.509 ,0.5081,19.72 ,,,,,1.13E-05,2.9E+01,1.34E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/4 17:00,,,,30.0 ,,27.6 ,,,28.2 ,3.99 ,,25.9 ,35.5 ,18.2 ,26.6 ,26.5 ,26.4 ,21.2 ,26.5 ,20.4 ,26.1 ,,25.7 ,25.8 ,,25.7 ,,,,,,20.2 ,18.9 ,19.6 ,6.69 ,-,0.02 ,0.01 ,6.70 ,-,-,0.509 ,0.5081,20.39 ,,,,,1.13E-05,2.9E+01,1.88E-02,ND,,,,,6.87 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/4 23:00,,,,28.4 ,,27.5 ,,,28.2 ,3.55 ,,25.9 ,35.5 ,18.2 ,26.6 ,26.6 ,26.4 ,21.2 ,26.6 ,20.5 ,26.2 ,,25.8 ,25.8 ,,25.7 ,,,,,,20.2 ,19.0 ,19.7 ,6.69 ,-,0.02 ,0.01 ,6.72 ,-,-,0.509 ,0.5081,21.17 ,,,,,1.14E-05,2.9E+01,1.07E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/5 5:00,,,,28.4 ,,27.5 ,,,28.2 ,3.15 ,,25.9 ,35.5 ,18.3 ,26.6 ,26.6 ,26.4 ,21.2 ,26.6 ,20.5 ,26.2 ,,25.8 ,25.9 ,,25.8 ,,,,,,20.2 ,19.0 ,19.7 ,6.69 ,-,0.03 ,0.01 ,6.73 ,-,-,0.509 ,0.5081,19.56 ,,,,,1.14E-05,2.9E+01,1.88E-02,ND,,,,,6.85 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/5 11:00,,,,28.4 ,,27.4 ,,,28.2 ,2.86 ,,25.9 ,35.5 ,18.3 ,26.5 ,26.4 ,26.4 ,21.2 ,26.6 ,20.6 ,26.2 ,,25.8 ,25.9 ,,25.8 ,,,,,,20.3 ,19.0 ,19.7 ,6.69 ,-,0.02 ,0.01 ,6.71 ,-,-,0.508 ,0.5076,18.51 ,,,,,1.20E-05,2.9E+01,1.88E-02,ND,,,,,6.84 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/5 17:00,,,,28.4 ,,27.3 ,,,28.2 ,2.87 ,,26.0 ,35.6 ,18.3 ,26.6 ,26.5 ,26.4 ,21.2 ,26.6 ,20.5 ,26.2 ,,25.8 ,25.8 ,,25.7 ,,,,,,20.3 ,19.0 ,19.7 ,6.69 ,-,0.01 ,0.00 ,6.70 ,-,-,0.509 ,0.508,17.42 ,,,,,1.20E-05,2.9E+01,2.69E-02,ND,,,,,6.85 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/5 23:00,,,,28.5 ,,27.3 ,,,28.2 ,2.62 ,,26.0 ,35.6 ,18.4 ,26.7 ,26.6 ,26.5 ,21.2 ,26.6 ,20.5 ,26.2 ,,25.8 ,25.9 ,,25.8 ,,,,,,20.3 ,19.0 ,19.7 ,6.69 ,-,0.02 ,0.00 ,6.70 ,-,-,0.509 ,0.508,17.93 ,,,,,1.13E-05,2.9E+01,1.88E-02,ND,,,,,6.85 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/6 5:00,,,,28.5 ,,27.2 ,,,28.2 ,2.53 ,,26.0 ,35.6 ,18.4 ,26.7 ,26.6 ,26.5 ,21.2 ,26.6 ,20.5 ,26.2 ,,25.8 ,25.9 ,,25.8 ,,,,,,20.3 ,19.0 ,19.8 ,6.69 ,-,0.01 ,0.00 ,6.70 ,-,-,0.509 ,0.5081,16.71 ,,,,,1.13E-05,2.9E+01,1.61E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/6 11:00,,,,28.5 ,,27.2 ,,,28.3 ,2.40 ,,26.0 ,35.6 ,18.4 ,26.6 ,26.5 ,26.5 ,21.2 ,26.7 ,20.5 ,26.3 ,,25.9 ,26.0 ,,25.9 ,,,,,,20.4 ,19.0 ,19.8 ,6.69 ,-,0.02 ,0.01 ,6.70 ,-,-,0.509 ,0.5078,17.71 ,,,,,1.13E-05,2.9E+01,2.15E-02,ND,,,,,6.86 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/6 17:00,,,,28.5 ,,27.2 ,,,28.2 ,2.50 ,,26.1 ,35.6 ,18.4 ,26.7 ,26.7 ,26.6 ,21.2 ,26.7 ,20.4 ,26.3 ,,25.9 ,26.0 ,,25.8 ,,,,,,20.3 ,19.1 ,19.8 ,6.69 ,-,0.01 ,0.00 ,6.71 ,-,-,0.508 ,0.5077,16.23 ,,,,,1.13E-05,2.9E+01,1.07E-02,ND,,,,,6.83 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/6 23:00,,,,28.5 ,,27.5 ,,,28.3 ,2.16 ,,26.1 ,35.7 ,18.4 ,26.8 ,26.7 ,26.6 ,21.2 ,26.7 ,20.3 ,26.3 ,,25.9 ,26.0 ,,25.9 ,,,,,,20.3 ,19.1 ,19.8 ,6.69 ,-,0.02 ,0.01 ,6.72 ,-,-,0.509 ,0.5079,17.82 ,,,,,1.13E-05,2.9E+01,2.42E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/7 5:00,,,,28.6 ,,27.3 ,,,28.3 ,2.02 ,,26.1 ,35.7 ,18.4 ,26.8 ,26.7 ,26.6 ,21.3 ,26.7 ,20.3 ,26.3 ,,25.9 ,26.0 ,,25.9 ,,,,,,20.4 ,19.1 ,19.8 ,6.69 ,-,0.02 ,0.01 ,6.72 ,-,-,0.509 ,0.5079,17.04 ,,,,,1.13E-05,2.9E+01,8.07E-03,ND,,,,,6.87 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/7 11:00,,,,28.6 ,,27.4 ,,,28.4 ,1.96 ,,26.1 ,35.7 ,18.5 ,26.6 ,26.6 ,26.6 ,21.2 ,26.8 ,20.4 ,26.4 ,,25.9 ,26.0 ,,26.0 ,,,,,,20.5 ,19.1 ,19.8 ,6.69 ,-,0.02 ,0.01 ,6.72 ,-,-,0.508 ,0.5077,16.28 ,,,,,1.12E-05,2.9E+01,2.42E-02,ND,,,,,6.85 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/7 17:00,,,,28.6 ,,27.6 ,,,29.3 ,2.21 ,,26.1 ,35.7 ,18.5 ,26.7 ,26.6 ,26.6 ,21.3 ,26.8 ,20.3 ,26.4 ,,26.0 ,26.0 ,,26.0 ,,,,,,20.5 ,19.1 ,19.8 ,6.69 ,-,0.02 ,0.01 ,6.69 ,-,-,0.508 ,0.5078,17.51 ,,,,,1.12E-05,2.9E+01,2.96E-02,ND,,,,,6.87 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/7 23:00,,,,28.7 ,,27.5 ,,,28.6 ,2.14 ,,26.2 ,35.7 ,18.5 ,26.8 ,26.7 ,26.6 ,21.3 ,26.8 ,20.3 ,26.4 ,,26.0 ,26.0 ,,25.9 ,,,,,,20.4 ,19.1 ,19.9 ,6.68 ,-,0.02 ,0.01 ,6.71 ,-,-,0.509 ,0.508,16.57 ,,,,,1.13E-05,2.9E+01,1.88E-02,ND,,,,,6.88 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/8 5:00,,,,28.7 ,,27.4 ,,,28.5 ,2.26 ,,26.2 ,35.8 ,18.5 ,26.8 ,26.7 ,26.6 ,21.3 ,26.8 ,20.3 ,26.4 ,,26.0 ,26.0 ,,26.0 ,,,,,,20.5 ,19.2 ,19.9 ,6.68 ,-,0.02 ,0.01 ,6.71 ,-,-,0.509 ,0.5079,16.54 ,,,,,1.13E-05,2.9E+01,2.15E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/8 11:00,,,,28.7 ,,27.4 ,,,28.6 ,2.28 ,,26.1 ,35.8 ,18.6 ,26.7 ,26.7 ,26.6 ,21.3 ,26.8 ,20.4 ,26.4 ,,26.0 ,26.1 ,,26.1 ,,,,,,20.5 ,19.2 ,19.9 ,6.68 ,-,0.02 ,0.01 ,6.70 ,-,-,0.508 ,0.5075,15.90 ,,,,,1.12E-05,2.9E+01,1.07E-02,ND,,,,,6.85 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/8 17:00,,,,30.8 ,,27.2 ,,,28.6 ,2.36 ,,26.2 ,35.8 ,18.6 ,26.9 ,26.8 ,26.7 ,21.3 ,26.8 ,20.2 ,26.3 ,,25.9 ,26.0 ,,25.9 ,,,,,,20.4 ,19.2 ,20.0 ,6.68 ,-,0.02 ,0.01 ,6.73 ,-,-,0.509 ,0.5079,16.04 ,,,,,1.12E-05,2.9E+01,1.07E-02,ND,,,,,6.85 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/8 23:00,,,,29.6 ,,27.5 ,,,28.5 ,2.29 ,,26.2 ,35.8 ,18.6 ,26.9 ,26.9 ,26.7 ,21.3 ,26.8 ,20.2 ,26.3 ,,25.9 ,25.9 ,,25.8 ,,,,,,20.5 ,19.2 ,20.0 ,6.68 ,-,0.02 ,0.01 ,6.72 ,-,-,0.509 ,0.5079,15.37 ,,,,,1.13E-05,2.9E+01,2.96E-02,ND,,,,,6.87 ,0.475 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/9 5:00,,,,29.6 ,,27.5 ,,,28.6 ,2.28 ,,26.3 ,35.8 ,18.6 ,26.9 ,26.8 ,26.7 ,21.3 ,26.8 ,20.2 ,26.3 ,,25.9 ,26.0 ,,25.9 ,,,,,,20.5 ,19.2 ,20.0 ,6.68 ,-,0.02 ,0.01 ,6.70 ,-,-,0.509 ,0.508,16.71 ,,,,,1.13E-05,2.9E+01,2.69E-02,ND,,,,,6.86 ,0.475 ,0.509 ,0.476 ,100.00 ,99.99 ,-,
2021/6/9 11:00,,,,28.8 ,,27.4 ,,,28.7 ,2.10 ,,26.2 ,35.8 ,18.7 ,26.8 ,26.8 ,26.7 ,21.4 ,26.9 ,20.4 ,26.5 ,,26.1 ,26.2 ,,26.1 ,,,,,,20.6 ,19.2 ,20.0 ,6.68 ,-,0.00 ,0.00 ,6.71 ,-,-,0.508 ,0.5074,13.84 ,,,,,1.11E-05,2.9E+01,2.42E-02,ND,,,,,6.86 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/9 17:00,,,,29.0 ,,27.5 ,,,28.7 ,2.17 ,,26.2 ,35.9 ,18.6 ,26.9 ,26.8 ,26.7 ,21.5 ,27.0 ,20.4 ,26.6 ,,26.1 ,26.2 ,,26.1 ,,,,,,20.6 ,19.3 ,20.0 ,6.68 ,-,0.04 ,0.03 ,6.69 ,-,-,0.508 ,0.5075,17.07 ,,,,,1.11E-05,2.9E+01,1.34E-02,ND,,,,,6.84 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/9 23:00,,,,29.1 ,,27.4 ,,,28.7 ,1.94 ,,26.3 ,35.9 ,18.7 ,26.8 ,26.8 ,26.7 ,21.5 ,26.9 ,20.4 ,26.6 ,,26.1 ,26.2 ,,26.1 ,,,,,,20.6 ,19.3 ,20.1 ,6.68 ,-,0.04 ,0.03 ,6.71 ,-,-,0.508 ,0.5079,17.74 ,,,,,1.11E-05,2.9E+01,1.61E-02,ND,,,,,6.85 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/10 5:00,,,,29.0 ,,27.5 ,,,28.7 ,1.98 ,,26.3 ,35.9 ,18.7 ,26.9 ,26.8 ,26.8 ,21.5 ,27.0 ,20.5 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.7 ,19.3 ,20.1 ,6.68 ,-,0.04 ,0.03 ,6.73 ,-,-,0.509 ,0.5079,16.44 ,,,,,1.11E-05,2.9E+01,2.15E-02,ND,,,,,6.89 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/10 11:00,,,,29.2 ,,27.2 ,,,28.8 ,2.09 ,,26.3 ,35.9 ,18.8 ,26.9 ,26.8 ,26.8 ,21.5 ,27.0 ,20.5 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.7 ,19.3 ,20.1 ,6.68 ,-,0.04 ,0.03 ,6.69 ,-,-,0.508 ,0.5073,16.75 ,,,,,1.12E-05,2.9E+01,3.49E-02,ND,,,,,6.82 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/10 17:00,,,,29.3 ,,27.5 ,,,28.7 ,2.23 ,,26.4 ,36.0 ,18.8 ,27.0 ,26.9 ,26.8 ,21.6 ,27.0 ,20.5 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.7 ,19.4 ,20.1 ,6.68 ,-,0.04 ,0.03 ,6.71 ,-,-,0.508 ,0.5076,19.05 ,,,,,1.12E-05,2.9E+01,5.38E-03,ND,,,,,6.86 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/10 23:00,,,,29.4 ,,27.7 ,,,28.8 ,2.23 ,,26.4 ,35.9 ,18.8 ,27.1 ,26.9 ,26.9 ,21.7 ,27.0 ,20.6 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.7 ,19.4 ,20.1 ,6.68 ,-,0.04 ,0.03 ,6.71 ,-,-,0.509 ,0.5079,17.29 ,,,,,1.11E-05,2.9E+01,3.76E-02,ND,,,,,6.86 ,0.474 ,0.509 ,0.476 ,100.00 ,100.00 ,-,
2021/6/11 5:00,,,,29.3 ,,27.6 ,,,28.8 ,2.27 ,,26.4 ,36.0 ,18.8 ,27.1 ,27.0 ,26.9 ,21.7 ,27.0 ,20.5 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.7 ,19.4 ,20.1 ,6.68 ,-,0.03 ,0.02 ,6.71 ,-,-,0.508 ,0.5078,16.24 ,,,,,1.11E-05,2.9E+01,2.69E-02,ND,,,,,6.83 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/11 11:00,,,,29.4 ,,27.6 ,,,28.9 ,2.26 ,,26.4 ,36.0 ,18.8 ,27.0 ,26.9 ,26.9 ,21.7 ,27.1 ,20.6 ,26.7 ,,26.3 ,26.4 ,,26.3 ,,,,,,20.8 ,19.4 ,20.2 ,6.68 ,-,0.03 ,0.02 ,6.69 ,-,-,0.508 ,0.5073,17.25 ,,,,,1.17E-05,2.9E+01,1.61E-02,ND,,,,,6.85 ,0.474 ,0.508 ,0.476 ,100.00 ,100.00 ,-,
2021/6/11 17:00,,,,29.5 ,,27.6 ,,,28.9 ,2.38 ,,26.5 ,36.0 ,18.9 ,27.3 ,27.1 ,27.0 ,21.7 ,27.1 ,20.6 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.7 ,19.4 ,20.2 ,6.68 ,-,0.03 ,0.02 ,6.68 ,-,-,0.506 ,0.5051,17.15 ,,,,,1.17E-05,2.9E+01,2.15E-02,ND,,,,,6.81 ,0.472 ,0.506 ,0.473 ,-,100.00 ,100.00 ,
2021/6/11 23:00,,,,29.4 ,,27.8 ,,,28.9 ,2.37 ,,26.6 ,36.0 ,18.9 ,27.3 ,27.1 ,27.0 ,21.8 ,27.1 ,20.6 ,26.6 ,,26.3 ,26.3 ,,26.2 ,,,,,,20.7 ,19.5 ,20.2 ,6.68 ,-,0.03 ,0.02 ,6.72 ,-,-,0.506 ,0.5054,17.80 ,,,,,1.18E-05,2.9E+01,1.07E-02,ND,,,,,6.85 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/12 5:00,,,,29.2 ,,27.8 ,,,28.9 ,2.47 ,,26.6 ,36.1 ,18.9 ,27.3 ,27.1 ,27.0 ,21.8 ,27.1 ,20.6 ,26.7 ,,26.3 ,26.3 ,,26.2 ,,,,,,20.7 ,19.5 ,20.2 ,6.68 ,-,0.03 ,0.02 ,6.66 ,-,-,0.506 ,0.5056,17.82 ,,,,,1.18E-05,2.9E+01,1.34E-02,ND,,,,,6.82 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/12 11:00,,,,29.1 ,,27.7 ,,,28.9 ,2.57 ,,26.5 ,36.1 ,18.9 ,27.1 ,27.0 ,27.0 ,21.8 ,27.2 ,20.7 ,26.8 ,,26.4 ,26.5 ,,26.4 ,,,,,,20.8 ,19.5 ,20.3 ,6.68 ,-,0.02 ,0.02 ,6.66 ,-,-,0.506 ,0.505 ,17.06 ,,,,,1.13E-05,2.9E+01,1.07E-02,ND,,,,,6.83 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/12 17:00,,,,29.4 ,,27.8 ,,,29.0 ,2.83 ,,26.6 ,36.1 ,18.9 ,27.3 ,27.1 ,27.0 ,21.8 ,27.1 ,20.5 ,26.6 ,,26.2 ,26.2 ,,26.1 ,,,,,,20.7 ,19.5 ,20.3 ,6.68 ,-,0.02 ,0.01 ,6.66 ,-,-,0.506 ,0.505 ,18.15 ,,,,,1.13E-05,2.9E+01,1.61E-02,ND,,,,,6.83 ,0.472 ,0.506 ,0.473 ,-,100.00 ,100.00 ,
2021/6/12 23:00,,,,29.4 ,,27.8 ,,,29.0 ,2.77 ,,26.6 ,36.1 ,19.0 ,27.3 ,27.2 ,27.1 ,21.8 ,27.1 ,20.4 ,26.6 ,,26.2 ,26.2 ,,26.2 ,,,,,,20.8 ,19.5 ,20.3 ,6.68 ,-,0.02 ,0.01 ,6.69 ,-,-,0.506 ,0.505 ,18.32 ,,,,,1.11E-05,2.9E+01,3.23E-02,ND,,,,,6.83 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/13 5:00,,,,29.4 ,,27.9 ,,,29.0 ,2.79 ,,26.6 ,36.2 ,19.0 ,27.3 ,27.2 ,27.1 ,21.8 ,27.1 ,20.4 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.8 ,19.5 ,20.3 ,6.68 ,-,0.02 ,0.01 ,6.66 ,-,-,0.506 ,0.505 ,17.33 ,,,,,1.11E-05,2.9E+01,2.69E-02,ND,,,,,6.83 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/13 11:00,,,,29.5 ,,28.0 ,,,29.0 ,2.84 ,,26.6 ,36.2 ,19.0 ,27.3 ,27.2 ,27.1 ,21.8 ,27.1 ,20.4 ,26.6 ,,26.2 ,26.3 ,,26.2 ,,,,,,20.8 ,19.6 ,20.3 ,6.68 ,-,0.02 ,0.01 ,6.67 ,-,-,0.506 ,0.505 ,16.93 ,,,,,1.13E-05,2.9E+01,2.42E-02,ND,,,,,6.83 ,0.472 ,0.506 ,0.473 ,-,100.00 ,100.00 ,
