,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/6/13 17:00,,,,29.5 ,,28.0 ,,,29.0 ,3.14 ,,26.6 ,36.2 ,19.1 ,27.4 ,27.3 ,27.1 ,21.7 ,27.2 ,20.8 ,26.7 ,,26.3 ,26.3 ,,26.2 ,,,,,,20.8 ,19.6 ,20.3 ,6.68 ,-,0.02 ,0.01 ,6.64 ,-,-,0.505 ,0.505 ,18.18 ,,,,,1.13E-05,2.9E+01,5.38E-03,ND,,,,,6.81 ,0.472 ,0.505 ,0.473 ,-,100.00 ,100.00 ,
2021/6/13 23:00,,,,29.5 ,,27.8 ,,,29.0 ,3.09 ,,26.6 ,36.2 ,19.1 ,27.4 ,27.3 ,27.1 ,21.7 ,27.2 ,20.8 ,26.7 ,,26.3 ,26.3 ,,26.2 ,,,,,,20.8 ,19.6 ,20.4 ,6.68 ,-,0.02 ,0.01 ,6.65 ,-,-,0.506 ,0.506 ,17.82 ,,,,,1.12E-05,2.9E+01,2.15E-02,ND,,,,,6.83 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/14 5:00,,,,29.7 ,,27.8 ,,,29.1 ,3.07 ,,26.7 ,36.3 ,19.1 ,27.4 ,27.3 ,27.2 ,21.7 ,27.2 ,20.7 ,26.7 ,,26.3 ,26.4 ,,26.3 ,,,,,,20.9 ,19.6 ,20.3 ,6.68 ,-,0.02 ,0.01 ,6.65 ,-,-,0.506 ,0.506 ,17.66 ,,,,,1.12E-05,2.9E+01,1.34E-02,ND,,,,,6.82 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/14 11:00,,,,29.5 ,,27.9 ,,,29.2 ,3.02 ,,26.6 ,36.3 ,19.1 ,27.3 ,27.2 ,27.2 ,21.8 ,27.4 ,21.0 ,27.0 ,,26.6 ,26.6 ,,26.6 ,,,,,,21.1 ,19.7 ,20.4 ,6.68 ,-,0.02 ,0.01 ,6.64 ,-,-,0.506 ,0.505 ,18.99 ,,,,,1.12E-05,2.9E+01,1.07E-02,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/14 17:00,,,,29.6 ,,27.9 ,,,29.2 ,3.16 ,,26.7 ,36.3 ,19.1 ,27.5 ,27.4 ,27.2 ,21.7 ,27.3 ,20.7 ,26.7 ,,26.3 ,26.4 ,,26.3 ,,,,,,20.9 ,19.7 ,20.4 ,6.68 ,-,0.02 ,0.01 ,6.66 ,-,-,0.506 ,0.505 ,17.82 ,,,,,1.12E-05,2.9E+01,1.61E-02,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/14 23:00,,,,29.7 ,,27.9 ,,,29.2 ,3.04 ,,26.7 ,36.3 ,19.1 ,27.5 ,27.4 ,27.2 ,21.8 ,27.3 ,20.7 ,26.7 ,,26.4 ,26.4 ,,26.3 ,,,,,,20.9 ,19.7 ,20.5 ,6.68 ,-,0.02 ,0.01 ,6.65 ,-,-,0.506 ,0.506 ,18.01 ,,,,,1.12E-05,2.9E+01,2.96E-02,ND,,,,,6.82 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/15 5:00,,,,29.4 ,,28.1 ,,,29.2 ,2.98 ,,26.8 ,36.4 ,19.1 ,27.5 ,27.4 ,27.3 ,21.8 ,27.3 ,20.7 ,26.8 ,,26.4 ,26.4 ,,26.3 ,,,,,,21.0 ,19.7 ,20.5 ,6.68 ,-,0.02 ,0.01 ,6.66 ,-,-,0.506 ,0.506 ,18.84 ,,,,,1.12E-05,2.9E+01,1.88E-02,ND,,,,,6.81 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/15 11:00,,,,29.4 ,,28.1 ,,,29.3 ,2.86 ,,26.7 ,36.4 ,19.2 ,27.4 ,27.3 ,27.3 ,21.9 ,27.5 ,21.0 ,27.1 ,,26.7 ,26.7 ,,26.7 ,,,,,,21.1 ,19.7 ,20.5 ,6.68 ,-,0.00 ,0.00 ,6.65 ,-,-,0.506 ,0.505 ,16.99 ,,,,,1.10E-05,2.9E+01,1.61E-02,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/15 17:00,,,,29.8 ,,27.8 ,,,29.3 ,2.84 ,,26.8 ,36.4 ,19.2 ,27.5 ,27.4 ,27.3 ,21.9 ,27.5 ,21.0 ,27.1 ,,26.7 ,26.7 ,,26.6 ,,,,,,21.0 ,19.7 ,20.5 ,6.68 ,-,0.03 ,0.02 ,6.66 ,-,-,0.506 ,0.506 ,19.42 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.83 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/15 23:00,,,,30.0 ,,27.8 ,,,29.3 ,2.72 ,,26.9 ,36.4 ,19.3 ,27.6 ,27.5 ,27.4 ,21.9 ,27.5 ,21.0 ,27.1 ,,26.7 ,26.7 ,,26.7 ,,,,,,21.1 ,19.8 ,20.5 ,6.68 ,-,0.03 ,0.02 ,6.67 ,-,-,0.506 ,0.506 ,17.25 ,,,,,1.10E-05,2.9E+01,8.07E-03,ND,,,,,6.80 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/16 5:00,,,,29.4 ,,27.9 ,,,29.3 ,2.71 ,,26.9 ,36.4 ,19.3 ,27.6 ,27.5 ,27.4 ,22.0 ,27.5 ,21.0 ,27.1 ,,26.7 ,26.8 ,,26.7 ,,,,,,21.1 ,19.8 ,20.5 ,6.68 ,-,0.03 ,0.02 ,6.66 ,-,-,0.507 ,0.506 ,18.09 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.86 ,0.473 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/6/16 11:00,,,,29.5 ,,28.1 ,,,29.4 ,2.60 ,,26.8 ,36.4 ,19.3 ,27.5 ,27.4 ,27.4 ,22.0 ,27.6 ,21.1 ,27.2 ,,26.7 ,26.8 ,,26.8 ,,,,,,21.1 ,19.8 ,20.6 ,6.68 ,-,0.03 ,0.02 ,6.66 ,-,-,0.506 ,0.505 ,17.98 ,,,,,1.13E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.473 ,-,100.00 ,100.00 ,
2021/6/16 17:00,,,,29.5 ,,27.9 ,,,29.4 ,2.59 ,,26.9 ,36.5 ,19.4 ,27.7 ,27.5 ,27.4 ,22.0 ,27.6 ,21.1 ,27.1 ,,26.7 ,26.7 ,,26.7 ,,,,,,21.1 ,19.8 ,20.6 ,6.68 ,-,0.04 ,0.02 ,6.68 ,-,-,0.506 ,0.505 ,18.29 ,,,,,1.13E-05,2.9E+01,2.69E-03,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/16 23:00,,,,29.6 ,,27.8 ,,,29.4 ,2.63 ,,27.0 ,36.5 ,19.4 ,27.7 ,27.5 ,27.5 ,22.1 ,27.6 ,21.1 ,27.1 ,,26.7 ,26.8 ,,26.7 ,,,,,,21.1 ,19.8 ,20.6 ,6.68 ,-,0.03 ,0.02 ,6.65 ,-,-,0.506 ,0.506 ,18.39 ,,,,,1.18E-05,2.9E+01,ND,ND,,,,,6.82 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/17 5:00,,,,29.6 ,,28.3 ,,,29.5 ,2.69 ,,27.0 ,36.7 ,19.4 ,27.6 ,27.6 ,27.5 ,22.1 ,27.6 ,21.1 ,27.2 ,,26.7 ,26.8 ,,26.7 ,,,,,,21.1 ,19.9 ,20.6 ,6.68 ,-,0.03 ,0.02 ,6.65 ,-,-,0.506 ,0.506 ,17.93 ,,,,,1.18E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/17 11:00,,,,29.6 ,,28.3 ,,,29.6 ,2.69 ,,26.9 ,36.6 ,19.4 ,27.6 ,27.5 ,27.5 ,22.1 ,27.6 ,21.2 ,27.2 ,,26.8 ,26.9 ,,26.8 ,,,,,,21.3 ,19.9 ,20.6 ,6.68 ,-,0.03 ,0.02 ,6.63 ,-,-,0.505 ,0.505 ,17.00 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.82 ,0.472 ,0.505 ,0.473 ,-,100.00 ,100.00 ,
2021/6/17 17:00,,,,29.6 ,,28.2 ,,,29.6 ,2.81 ,,27.0 ,36.6 ,19.4 ,27.6 ,27.5 ,27.5 ,22.2 ,27.7 ,21.3 ,27.3 ,,26.9 ,26.9 ,,26.8 ,,,,,,21.3 ,19.9 ,20.6 ,6.68 ,-,0.03 ,0.02 ,6.64 ,-,-,0.506 ,0.505 ,17.15 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.473 ,-,100.00 ,100.00 ,
2021/6/17 23:00,,,,29.6 ,,28.4 ,,,29.6 ,2.79 ,,27.1 ,36.6 ,19.4 ,27.7 ,27.6 ,27.5 ,22.2 ,27.7 ,21.2 ,27.2 ,,26.8 ,26.8 ,,26.8 ,,,,,,21.2 ,19.9 ,20.6 ,6.68 ,-,0.03 ,0.02 ,6.64 ,-,-,0.506 ,0.506 ,17.50 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.84 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/18 5:00,,,,29.6 ,,28.3 ,,,29.6 ,2.92 ,,27.1 ,36.7 ,19.4 ,27.8 ,27.6 ,27.6 ,22.2 ,27.6 ,21.2 ,27.2 ,,26.8 ,26.8 ,,26.8 ,,,,,,21.2 ,19.9 ,20.7 ,6.68 ,-,0.02 ,0.01 ,6.63 ,-,-,0.507 ,0.506 ,18.83 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.82 ,0.473 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/6/18 11:00,,,,29.6 ,,28.3 ,,,29.7 ,2.92 ,,27.0 ,36.7 ,19.5 ,27.6 ,27.6 ,27.6 ,22.3 ,27.7 ,21.4 ,27.3 ,,26.9 ,27.0 ,,26.9 ,,,,,,21.3 ,19.9 ,20.7 ,6.68 ,-,0.02 ,0.01 ,6.65 ,-,-,0.506 ,0.505 ,18.21 ,,,,,1.17E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.473 ,-,100.00 ,100.00 ,
2021/6/18 17:00,,,,-,,-,,,-,2.99 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.0 ,20.7 ,6.67 ,-,0.02 ,0.01 ,6.65 ,-,-,0.506 ,0.505 ,17.09 ,,,,,1.17E-05,2.9E+01,5.38E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/18 23:00,,,,-,,-,,,-,2.90 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.0 ,20.7 ,6.67 ,-,0.02 ,0.01 ,6.62 ,-,-,0.506 ,0.506 ,17.35 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.81 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/19 5:00,,,,-,,-,,,-,3.00 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.0 ,20.7 ,6.67 ,-,0.02 ,0.01 ,6.66 ,-,-,0.506 ,0.506 ,18.07 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.80 ,0.473 ,0.507 ,0.474 ,-,100.00 ,100.00 ,
2021/6/19 11:00,,,,-,,-,,,-,3.00 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.1 ,20.8 ,6.67 ,-,0.02 ,0.01 ,6.65 ,-,-,0.506 ,0.506 ,18.55 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/19 17:00,,,,-,,-,,,-,3.13 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.1 ,20.8 ,6.67 ,-,0.03 ,0.01 ,6.62 ,-,-,0.506 ,0.506 ,17.71 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.473 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/6/19 23:00,,,,-,,-,,,-,3.19 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.1 ,20.8 ,6.67 ,-,0.02 ,0.01 ,6.65 ,-,-,0.507 ,0.506 ,19.85 ,,,,,1.16E-05,2.9E+01,2.69E-03,ND,,,,,6.79 ,0.473 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/6/20 5:00,,,,-,,-,,,-,3.17 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.1 ,20.9 ,6.67 ,-,0.02 ,0.01 ,6.64 ,-,-,0.507 ,0.506 ,18.87 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.84 ,0.473 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/6/20 11:00,,,,-,,-,,,-,3.08 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.1 ,20.9 ,6.67 ,-,0.02 ,0.01 ,6.63 ,-,-,0.506 ,0.506 ,19.24 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/20 17:00,,,,-,,-,,,-,3.07 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.1 ,20.9 ,6.67 ,-,0.02 ,0.01 ,6.63 ,-,-,0.506 ,0.505 ,19.10 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,-,100.00 ,100.00 ,
2021/6/20 23:00,,,,-,,-,,,-,2.62 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.2 ,20.9 ,6.67 ,-,0.03 ,0.02 ,6.66 ,-,-,0.507 ,0.506 ,17.77 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.81 ,0.473 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/6/21 5:00,,,,-,,-,,,-,2.47 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.2 ,20.9 ,6.67 ,-,0.02 ,0.01 ,6.65 ,-,-,0.507 ,0.506 ,17.57 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.79 ,0.473 ,0.507 ,0.475 ,-,100.00 ,100.00 ,
2021/6/21 11:00,,,,-,,-,,,-,2.34 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.2 ,21.0 ,6.67 ,-,0.03 ,0.02 ,6.64 ,-,-,0.506 ,0.505 ,17.53 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,99.99 ,100.00 ,100.00 ,
2021/6/21 17:00,,,,-,,-,,,-,2.40 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.2 ,21.0 ,6.67 ,-,0.03 ,0.01 ,6.63 ,-,-,0.505 ,0.505 ,17.90 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/21 23:00,,,,-,,-,,,-,2.30 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.2 ,21.0 ,6.67 ,-,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,17.61 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/22 5:00,,,,-,,-,,,-,2.21 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.3 ,21.0 ,6.67 ,-,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,16.71 ,,,,,1.12E-05,2.9E+01,5.38E-03,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/22 11:00,,,,-,,-,,,-,2.10 ,,-,-,-,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.3 ,21.0 ,6.67 ,-,0.03 ,0.02 ,6.61 ,-,-,0.505 ,0.504 ,16.06 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.80 ,0.471 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/22 17:00,,,,-,,-,,,29.5 ,2.20 ,,-,37.0 ,19.7 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.3 ,21.1 ,6.67 ,-,0.03 ,0.02 ,6.66 ,-,-,0.505 ,0.505 ,16.49 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.80 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/22 23:00,,,,-,,-,,,29.5 ,2.13 ,,-,37.1 ,19.8 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.3 ,21.1 ,6.67 ,-,0.04 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,16.14 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.82 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/23 5:00,,,,-,,-,,,29.5 ,2.15 ,,-,37.1 ,19.8 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.3 ,21.1 ,6.67 ,-,0.03 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,16.88 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/23 11:00,,,,-,,-,,,29.5 ,2.16 ,,-,37.1 ,19.8 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.3 ,21.1 ,6.67 ,-,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,17.05 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/23 17:00,,,,-,,-,,,29.5 ,2.25 ,,-,37.1 ,19.8 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.4 ,21.1 ,6.67 ,-,0.03 ,0.02 ,6.64 ,-,-,0.506 ,0.505 ,16.59 ,,,,,1.11E-05,2.9E+01,5.38E-03,ND,,,,,6.82 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/23 23:00,,,,-,,-,,,29.6 ,2.11 ,,-,37.1 ,19.9 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.4 ,21.1 ,6.67 ,-,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,16.27 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/24 5:00,,,,-,,-,,,29.6 ,2.19 ,,-,37.2 ,19.9 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.4 ,21.2 ,6.67 ,-,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.506 ,17.12 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/24 11:00,,,,-,,-,,,29.5 ,2.15 ,,-,37.1 ,19.9 ,-,-,-,-,-,-,-,,-,-,,-,,,,,,-,20.5 ,21.2 ,6.67 ,-,0.03 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,16.31 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/24 17:00,,,,-,,-,,,29.6 ,2.29 ,,27.6 ,37.2 ,19.9 ,28.1 ,28.1 ,28.0 ,22.9 ,28.2 ,-,27.8 ,,27.4 ,27.5 ,,27.4 ,,,,,,21.8 ,-,-,6.67 ,-,0.03 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,17.64 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/24 23:00,,,,-,,-,,,29.6 ,2.18 ,,27.6 ,37.2 ,19.9 ,28.1 ,28.1 ,28.1 ,23.0 ,28.2 ,-,27.8 ,,27.4 ,27.5 ,,27.4 ,,,,,,21.8 ,-,-,6.67 ,-,0.03 ,0.02 ,6.65 ,-,-,0.506 ,0.506 ,17.37 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.82 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/25 5:00,,,,-,,-,,,29.6 ,2.22 ,,27.6 ,37.2 ,20.0 ,28.2 ,28.1 ,28.1 ,23.0 ,28.2 ,-,27.8 ,,27.5 ,27.5 ,,27.4 ,,,,,,21.8 ,-,-,6.67 ,-,0.03 ,0.02 ,6.64 ,-,-,0.506 ,0.506 ,16.68 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/25 11:00,,,,-,,-,,,29.6 ,2.29 ,,27.6 ,37.3 ,20.0 ,28.1 ,28.1 ,28.1 ,23.0 ,28.2 ,-,27.8 ,,27.5 ,27.5 ,,27.5 ,,,,,,21.8 ,-,-,6.67 ,-,0.03 ,0.02 ,6.63 ,-,-,0.505 ,0.505 ,17.06 ,,,,,1.15E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/25 17:00,,,,-,,-,,,29.6 ,2.38 ,,27.7 ,37.3 ,20.0 ,28.2 ,28.2 ,28.1 ,23.1 ,28.3 ,-,27.9 ,,27.5 ,27.5 ,,27.5 ,,,,,,21.9 ,20.6 ,21.6 ,4.82 ,44.4 ,0.03 ,0.02 ,6.63 ,-,-,0.505 ,0.505 ,16.84 ,,,,,1.15E-05,2.9E+01,ND,ND,,,,,6.81 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/25 23:00,,,,-,,-,,,29.6 ,2.31 ,,27.7 ,37.3 ,20.0 ,28.2 ,28.2 ,28.2 ,23.1 ,28.3 ,-,27.9 ,,27.5 ,27.6 ,,27.5 ,,,,,,21.9 ,20.7 ,21.7 ,4.47 ,43.9 ,0.03 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,16.71 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/26 5:00,,,,-,,-,,,29.7 ,2.38 ,,27.7 ,37.3 ,20.0 ,28.2 ,28.2 ,28.2 ,23.1 ,28.3 ,-,27.9 ,,27.5 ,27.6 ,,27.5 ,,,,,,21.9 ,20.7 ,21.7 ,4.14 ,43.3 ,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,16.50 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/26 11:00,,,,-,,-,,,29.7 ,2.30 ,,27.7 ,37.3 ,20.1 ,28.3 ,28.2 ,28.2 ,23.1 ,28.3 ,-,27.9 ,,27.5 ,27.6 ,,27.5 ,,,,,,21.9 ,20.7 ,21.7 ,3.86 ,40.8 ,0.03 ,0.02 ,6.63 ,-,-,0.505 ,0.505 ,18.18 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.79 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/26 17:00,,,,-,,-,,,29.7 ,2.46 ,,27.7 ,37.3 ,20.1 ,28.3 ,28.2 ,28.2 ,23.1 ,28.3 ,-,27.9 ,,27.6 ,27.6 ,,27.5 ,,,,,,21.9 ,20.7 ,21.7 ,3.69 ,39.3 ,0.03 ,0.02 ,6.62 ,-,-,0.505 ,0.505 ,16.84 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.81 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/26 23:00,,,,-,,-,,,29.8 ,2.39 ,,27.8 ,37.3 ,20.1 ,28.3 ,28.3 ,28.2 ,23.2 ,28.4 ,-,28.0 ,,27.6 ,27.6 ,,27.6 ,,,,,,22.0 ,20.8 ,21.8 ,3.52 ,38.7 ,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,16.39 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/27 5:00,,,,-,,-,,,29.9 ,2.52 ,,27.8 ,37.3 ,20.1 ,28.3 ,28.3 ,28.3 ,23.2 ,28.4 ,-,28.0 ,,27.6 ,27.6 ,,27.6 ,,,,,,22.0 ,20.8 ,21.8 ,3.35 ,37.8 ,0.03 ,0.01 ,6.65 ,-,-,0.506 ,0.505 ,17.36 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/27 11:00,,,,-,,-,,,29.9 ,2.57 ,,27.8 ,37.3 ,20.1 ,28.4 ,28.3 ,28.3 ,23.2 ,28.4 ,-,28.0 ,,27.6 ,27.7 ,,27.6 ,,,,,,22.0 ,20.8 ,21.8 ,3.40 ,36.9 ,0.03 ,0.01 ,6.61 ,-,-,0.505 ,0.504 ,17.14 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.77 ,0.471 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/27 17:00,,,,-,,-,,,29.9 ,2.90 ,,27.8 ,37.4 ,20.2 ,28.4 ,28.3 ,28.3 ,23.2 ,28.5 ,-,28.0 ,,27.6 ,27.7 ,,27.6 ,,,,,,22.0 ,20.8 ,21.8 ,4.66 ,36.2 ,0.02 ,0.02 ,6.62 ,-,-,0.505 ,0.505 ,17.07 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/27 23:00,,,,-,,-,,,29.8 ,3.08 ,,27.8 ,37.4 ,20.2 ,28.4 ,28.4 ,28.3 ,23.2 ,28.5 ,-,28.1 ,,27.7 ,27.7 ,,27.6 ,,,,,,22.1 ,20.8 ,21.9 ,4.55 ,35.5 ,0.02 ,0.01 ,6.64 ,-,-,0.506 ,0.505 ,18.45 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/28 5:00,,,,-,,-,,,29.8 ,3.07 ,,27.9 ,37.4 ,20.2 ,28.4 ,28.4 ,28.3 ,23.2 ,28.5 ,-,28.1 ,,27.7 ,27.7 ,,27.7 ,,,,,,22.1 ,20.9 ,21.9 ,4.45 ,35.1 ,0.02 ,0.01 ,6.63 ,-,-,0.506 ,0.505 ,18.38 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/28 11:00,,,,-,,-,,,29.9 ,2.92 ,,27.9 ,37.4 ,20.3 ,28.3 ,28.3 ,28.3 ,23.2 ,28.5 ,-,28.1 ,,27.7 ,27.7 ,,27.7 ,,,,,,22.1 ,20.9 ,21.9 ,4.37 ,34.5 ,0.03 ,0.01 ,6.63 ,-,-,0.505 ,0.504 ,16.52 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.75 ,0.471 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/28 17:00,,,,30.5 ,,29.2 ,,,29.9 ,2.93 ,,27.9 ,37.4 ,20.3 ,28.5 ,28.4 ,28.4 ,23.3 ,28.5 ,22.4 ,28.1 ,,27.7 ,27.8 ,,27.7 ,,,,,,22.1 ,20.9 ,21.9 ,4.30 ,33.8 ,0.02 ,0.01 ,6.61 ,-,-,0.505 ,0.505 ,17.07 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/28 23:00,,,,30.6 ,,29.1 ,,,29.9 ,2.87 ,,27.9 ,37.5 ,20.3 ,28.5 ,28.4 ,28.4 ,23.3 ,28.6 ,22.3 ,28.1 ,,27.8 ,27.8 ,,27.7 ,,,,,,22.1 ,20.9 ,21.9 ,4.23 ,33.6 ,0.02 ,0.01 ,6.63 ,-,-,0.506 ,0.505 ,17.04 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/29 5:00,,,,30.7 ,,29.2 ,,,30.0 ,3.05 ,,28.0 ,37.5 ,20.3 ,28.5 ,28.5 ,28.4 ,23.3 ,28.6 ,22.2 ,28.2 ,,27.8 ,27.8 ,,27.8 ,,,,,,22.2 ,20.9 ,21.9 ,4.15 ,33.2 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.505 ,17.51 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/29 11:00,,,,30.6 ,,29.5 ,,,30.1 ,3.33 ,,27.9 ,37.5 ,20.3 ,28.4 ,28.5 ,28.4 ,23.4 ,28.6 ,22.4 ,28.2 ,,27.8 ,27.8 ,,27.8 ,,,,,,22.2 ,21.0 ,22.0 ,4.08 ,32.8 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.506 ,17.85 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/29 17:00,,,,30.5 ,,29.4 ,,,30.1 ,3.00 ,,28.0 ,37.6 ,20.4 ,28.6 ,28.6 ,28.5 ,23.4 ,28.7 ,22.8 ,28.2 ,,27.9 ,27.9 ,,27.8 ,,,,,,22.2 ,21.0 ,22.0 ,4.01 ,32.5 ,0.02 ,0.02 ,6.59 ,-,-,0.506 ,0.505 ,16.07 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/29 23:00,,,,30.8 ,,29.4 ,,,30.1 ,2.66 ,,28.1 ,37.6 ,20.4 ,28.6 ,28.6 ,28.5 ,23.4 ,28.7 ,22.5 ,28.3 ,,27.9 ,27.9 ,,27.8 ,,,,,,22.2 ,21.0 ,22.0 ,3.94 ,32.1 ,0.02 ,0.01 ,6.63 ,-,-,0.506 ,0.506 ,16.69 ,,,,,1.15E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/30 5:00,,,,30.7 ,,29.5 ,,,30.1 ,2.49 ,,28.1 ,37.6 ,20.4 ,28.6 ,28.6 ,28.6 ,23.5 ,28.7 ,22.4 ,28.3 ,,27.9 ,27.9 ,,27.9 ,,,,,,22.3 ,21.0 ,22.0 ,3.87 ,31.7 ,0.02 ,0.01 ,6.64 ,-,-,0.506 ,0.506 ,17.07 ,,,,,1.15E-05,2.9E+01,ND,ND,,,,,6.80 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/30 11:00,,,,30.7 ,,29.6 ,,,30.1 ,2.22 ,,28.1 ,37.6 ,20.4 ,28.6 ,28.5 ,28.5 ,23.5 ,28.7 ,22.4 ,28.3 ,,27.9 ,27.9 ,,27.9 ,,,,,,22.3 ,21.1 ,22.0 ,3.82 ,31.5 ,0.03 ,0.02 ,6.59 ,-,-,0.505 ,0.505 ,16.48 ,,,,,1.10E-05,2.9E+01,8.07E-03,ND,,,,,6.79 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/6/30 17:00,,,,30.7 ,,29.5 ,,,30.2 ,2.24 ,,28.1 ,37.6 ,20.4 ,28.6 ,28.6 ,28.6 ,23.5 ,28.7 ,22.9 ,28.3 ,,27.9 ,28.0 ,,27.9 ,,,,,,22.3 ,21.1 ,22.1 ,3.78 ,31.0 ,0.03 ,0.02 ,6.64 ,-,-,0.506 ,0.505 ,16.04 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/6/30 23:00,,,,30.8 ,,29.4 ,,,30.2 ,2.25 ,,28.2 ,37.7 ,20.5 ,28.7 ,28.6 ,28.6 ,23.6 ,28.8 ,22.6 ,28.4 ,,28.0 ,28.0 ,,27.9 ,,,,,,22.3 ,21.1 ,22.1 ,3.74 ,30.8 ,0.03 ,0.02 ,6.63 ,-,-,0.506 ,0.505 ,16.08 ,,,,,1.13E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/1 5:00,,,,31.0 ,,29.5 ,,,30.2 ,2.30 ,,28.2 ,37.7 ,20.5 ,28.7 ,28.7 ,28.6 ,23.6 ,28.8 ,22.4 ,28.4 ,,28.0 ,28.0 ,,27.9 ,,,,,,22.3 ,21.1 ,22.1 ,3.70 ,30.8 ,0.03 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,16.60 ,,,,,1.13E-05,2.9E+01,ND,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/1 11:00,,,,31.0 ,,29.5 ,,,30.2 ,2.45 ,,28.2 ,37.7 ,20.5 ,28.6 ,28.6 ,28.6 ,23.5 ,28.8 ,22.5 ,28.4 ,,28.0 ,28.0 ,,28.0 ,,,,,,22.4 ,21.2 ,22.2 ,3.66 ,30.5 ,0.03 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,17.11 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/1 17:00,,,,31.0 ,,29.5 ,,,30.3 ,2.65 ,,28.2 ,37.8 ,20.5 ,28.7 ,28.7 ,28.7 ,23.6 ,28.8 ,22.9 ,28.4 ,,28.0 ,28.1 ,,28.0 ,,,,,,22.4 ,21.2 ,22.2 ,3.63 ,30.5 ,0.02 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,17.19 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/1 23:00,,,,31.1 ,,29.6 ,,,30.3 ,2.54 ,,28.3 ,37.8 ,20.6 ,28.8 ,28.7 ,28.7 ,23.6 ,28.9 ,22.7 ,28.4 ,,28.1 ,28.1 ,,28.0 ,,,,,,22.4 ,21.2 ,22.2 ,3.60 ,30.4 ,0.02 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,16.38 ,,,,,1.13E-05,2.9E+01,2.69E-03,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/2 5:00,,,,31.1 ,,29.6 ,,,30.3 ,2.51 ,,28.3 ,37.8 ,20.6 ,28.8 ,28.8 ,28.7 ,23.6 ,28.9 ,22.5 ,28.5 ,,28.1 ,28.1 ,,28.0 ,,,,,,22.4 ,21.2 ,22.2 ,3.57 ,30.4 ,0.03 ,0.02 ,6.62 ,-,-,0.506 ,0.505 ,17.19 ,,,,,1.13E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/2 11:00,,,,31.1 ,,29.5 ,,,30.3 ,2.55 ,,28.3 ,37.8 ,20.6 ,28.7 ,28.7 ,28.7 ,23.6 ,28.9 ,22.6 ,28.5 ,,28.1 ,28.1 ,,28.0 ,,,,,,22.5 ,21.3 ,22.3 ,3.54 ,30.2 ,0.02 ,0.02 ,6.61 ,-,-,0.506 ,0.505 ,16.53 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/2 17:00,,,,31.1 ,,29.5 ,,,30.3 ,2.78 ,,28.3 ,37.8 ,20.6 ,28.8 ,28.7 ,28.8 ,23.7 ,28.9 ,23.0 ,28.5 ,,28.1 ,28.1 ,,28.1 ,,,,,,22.5 ,21.3 ,22.3 ,3.51 ,29.9 ,0.02 ,0.01 ,6.63 ,-,-,0.506 ,0.505 ,17.12 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/2 23:00,,,,31.1 ,,29.6 ,,,30.3 ,2.77 ,,28.3 ,37.9 ,20.6 ,28.9 ,28.8 ,28.8 ,23.7 ,29.0 ,22.8 ,28.5 ,,28.1 ,28.2 ,,28.1 ,,,,,,22.5 ,21.3 ,22.3 ,3.48 ,29.8 ,0.02 ,0.02 ,6.62 ,-,-,0.506 ,0.506 ,17.68 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.76 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/3 5:00,,,,31.2 ,,29.6 ,,,30.3 ,2.75 ,,28.3 ,37.9 ,20.7 ,28.9 ,28.8 ,28.8 ,23.7 ,29.0 ,22.7 ,28.5 ,,28.2 ,28.2 ,,28.1 ,,,,,,22.5 ,21.3 ,22.3 ,3.44 ,29.8 ,0.02 ,0.01 ,6.64 ,-,-,0.506 ,0.506 ,17.11 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/3 11:00,,,,31.3 ,,29.6 ,,,30.3 ,2.62 ,,28.4 ,37.9 ,20.7 ,28.9 ,28.8 ,28.8 ,23.7 ,29.0 ,22.4 ,28.6 ,,28.2 ,28.2 ,,28.1 ,,,,,,22.6 ,21.3 ,22.3 ,3.41 ,29.7 ,0.02 ,0.02 ,6.60 ,-,-,0.505 ,0.505 ,17.98 ,,,,,1.58E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/7/3 17:00,,,,31.4 ,,29.5 ,,,30.3 ,2.61 ,,28.4 ,37.9 ,20.7 ,28.9 ,28.9 ,28.9 ,23.7 ,29.0 ,22.4 ,28.6 ,,28.2 ,28.2 ,,28.1 ,,,,,,22.6 ,21.4 ,22.4 ,3.39 ,29.3 ,0.02 ,0.02 ,6.61 ,-,-,0.506 ,0.505 ,17.57 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/3 23:00,,,,31.1 ,,29.7 ,,,30.4 ,2.39 ,,28.4 ,37.9 ,20.7 ,28.9 ,28.9 ,28.9 ,23.7 ,29.0 ,22.4 ,28.6 ,,28.2 ,28.2 ,,28.2 ,,,,,,22.6 ,21.4 ,22.4 ,3.36 ,29.6 ,0.02 ,0.01 ,6.62 ,-,-,0.506 ,0.506 ,16.32 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.81 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/4 5:00,,,,31.3 ,,29.7 ,,,30.4 ,2.33 ,,28.4 ,38.0 ,20.8 ,29.0 ,28.9 ,28.9 ,23.7 ,29.0 ,22.4 ,28.6 ,,28.2 ,28.3 ,,28.2 ,,,,,,22.6 ,21.4 ,22.4 ,3.32 ,29.2 ,0.02 ,0.01 ,6.62 ,-,-,0.506 ,0.505 ,17.15 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.77 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/4 11:00,,,,31.2 ,,29.7 ,,,30.4 ,2.25 ,,28.4 ,37.9 ,20.8 ,29.0 ,29.0 ,28.9 ,23.8 ,29.0 ,22.3 ,28.6 ,,28.2 ,28.3 ,,28.2 ,,,,,,22.7 ,21.4 ,22.4 ,3.29 ,29.2 ,0.02 ,0.01 ,6.63 ,-,-,0.506 ,0.506 ,16.71 ,,,,,1.11E-05,2.8E+01,ND,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/4 17:00,,,,31.3 ,,29.8 ,,,30.4 ,2.39 ,,28.4 ,38.0 ,20.8 ,29.0 ,29.0 ,28.9 ,23.8 ,29.0 ,22.2 ,28.6 ,,28.2 ,28.3 ,,28.2 ,,,,,,22.7 ,21.5 ,22.5 ,3.25 ,28.8 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.506 ,17.10 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.80 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/4 23:00,,,,31.4 ,,29.8 ,,,30.4 ,2.49 ,,28.5 ,38.0 ,20.8 ,29.0 ,29.0 ,28.9 ,23.8 ,29.0 ,22.3 ,28.7 ,,28.3 ,28.3 ,,28.2 ,,,,,,22.7 ,21.5 ,22.5 ,3.22 ,28.6 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.506 ,15.84 ,,,,,1.16E-05,2.9E+01,2.69E-03,ND,,,,,6.75 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/5 5:00,,,,31.5 ,,29.9 ,,,30.4 ,2.79 ,,28.5 ,38.0 ,20.8 ,29.0 ,29.0 ,29.0 ,23.9 ,29.1 ,22.3 ,28.7 ,,28.3 ,28.3 ,,28.3 ,,,,,,22.7 ,21.5 ,22.5 ,3.20 ,28.5 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.506 ,16.65 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/5 11:00,,,,31.4 ,,29.7 ,,,30.4 ,2.89 ,,28.4 ,38.0 ,20.9 ,29.0 ,28.9 ,28.9 ,23.9 ,29.1 ,22.4 ,28.7 ,,28.3 ,28.3 ,,28.3 ,,,,,,22.7 ,21.5 ,22.5 ,3.18 ,28.7 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,17.49 ,,,,,1.72E-05,2.9E+01,ND,ND,,,,,6.81 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/5 17:00,,,,31.3 ,,29.7 ,,,30.4 ,2.98 ,,28.5 ,38.0 ,20.9 ,29.1 ,29.0 ,29.0 ,23.9 ,29.1 ,22.6 ,28.7 ,,28.3 ,28.4 ,,28.3 ,,,,,,22.8 ,21.6 ,22.5 ,3.19 ,28.6 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.505 ,18.21 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/5 23:00,,,,31.4 ,,29.8 ,,,30.4 ,2.79 ,,28.5 ,38.0 ,20.9 ,29.1 ,29.1 ,29.0 ,23.9 ,29.1 ,22.6 ,28.7 ,,28.3 ,28.4 ,,28.3 ,,,,,,22.8 ,21.6 ,22.5 ,3.20 ,29.1 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.505 ,17.40 ,,,,,2.54E-05,2.9E+01,ND,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/6 5:00,,,,31.3 ,,29.8 ,,,30.4 ,2.80 ,,28.5 ,38.1 ,20.9 ,29.1 ,29.1 ,29.0 ,23.9 ,29.1 ,22.4 ,28.7 ,,28.3 ,28.4 ,,28.3 ,,,,,,22.8 ,21.6 ,22.6 ,3.20 ,29.1 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.505 ,17.30 ,,,,,1.15E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/6 11:00,,,,31.4 ,,29.8 ,,,30.4 ,2.71 ,,28.5 ,38.1 ,20.9 ,29.0 ,29.0 ,29.0 ,23.9 ,29.1 ,22.5 ,28.7 ,,28.4 ,28.4 ,,28.3 ,,,,,,22.8 ,21.6 ,22.6 ,3.23 ,29.4 ,0.02 ,0.01 ,6.60 ,-,-,0.505 ,0.504 ,17.24 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.75 ,0.471 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/6 17:00,,,,31.4 ,,29.9 ,,,30.4 ,2.74 ,,28.6 ,38.1 ,20.9 ,29.1 ,29.1 ,29.0 ,23.9 ,29.1 ,21.9 ,28.8 ,,28.4 ,28.4 ,,28.4 ,,,,,,22.8 ,21.6 ,22.6 ,3.45 ,29.7 ,0.02 ,0.00 ,6.60 ,-,-,0.505 ,0.505 ,16.27 ,,,,,1.12E-05,2.8E+01,ND,ND,,,,,6.78 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/6 23:00,,,,31.4 ,,29.9 ,,,30.4 ,2.61 ,,28.6 ,38.1 ,21.0 ,29.1 ,29.1 ,29.0 ,23.9 ,29.2 ,21.4 ,28.8 ,,28.4 ,28.4 ,,28.4 ,,,,,,22.9 ,21.6 ,22.6 ,3.45 ,29.8 ,0.02 ,0.01 ,6.61 ,-,-,0.505 ,0.505 ,16.56 ,,,,,2.18E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/7 5:00,,,,31.5 ,,29.9 ,,,30.5 ,2.80 ,,28.6 ,38.1 ,21.0 ,29.1 ,29.1 ,29.1 ,23.9 ,29.2 ,21.3 ,28.8 ,,28.4 ,28.5 ,,28.4 ,,,,,,22.9 ,21.7 ,22.7 ,3.43 ,29.9 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,16.14 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/7 11:00,,,,31.5 ,,29.7 ,,,30.5 ,2.80 ,,28.6 ,38.1 ,21.0 ,29.1 ,29.1 ,29.0 ,23.9 ,29.2 ,21.5 ,28.8 ,,28.4 ,28.4 ,,28.4 ,,,,,,22.9 ,21.7 ,22.7 ,3.41 ,29.8 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,16.71 ,,,,,3.55E-05,2.9E+01,5.38E-03,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/7 17:00,,,,31.6 ,,29.8 ,,,30.5 ,2.86 ,,28.6 ,38.2 ,21.0 ,29.1 ,29.1 ,29.1 ,24.0 ,29.2 ,21.6 ,28.8 ,,28.5 ,28.5 ,,28.4 ,,,,,,22.9 ,21.7 ,-,3.39 ,29.8 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,16.57 ,,,,,1.13E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/7 23:00,,,,31.5 ,,30.0 ,,,30.6 ,2.72 ,,28.6 ,38.2 ,21.1 ,29.1 ,29.1 ,29.1 ,24.0 ,29.2 ,21.2 ,28.8 ,,28.5 ,28.5 ,,28.5 ,,,,,,22.9 ,21.7 ,22.7 ,3.38 ,29.8 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.505 ,16.76 ,,,,,1.13E-05,2.9E+01,ND,ND,,,,,6.76 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/8 5:00,,,,31.5 ,,30.0 ,,,30.6 ,2.68 ,,28.6 ,38.2 ,21.1 ,29.2 ,29.2 ,29.1 ,24.0 ,29.3 ,21.1 ,28.9 ,,28.5 ,28.5 ,,28.5 ,,,,,,23.0 ,21.8 ,22.7 ,3.35 ,29.8 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.506 ,17.46 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/8 11:00,,,,31.5 ,,30.0 ,,,30.6 ,2.60 ,,28.6 ,38.3 ,21.1 ,29.1 ,29.2 ,29.1 ,24.0 ,29.2 ,21.4 ,28.9 ,,28.5 ,28.5 ,,28.5 ,,,,,,23.0 ,21.8 ,22.8 ,3.33 ,29.6 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.506 ,17.60 ,,,,,1.14E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/8 17:00,,,,31.6 ,,30.0 ,,,30.6 ,2.70 ,,28.7 ,38.3 ,21.1 ,29.2 ,29.2 ,29.1 ,24.0 ,29.3 ,21.8 ,28.9 ,,28.5 ,28.6 ,,28.5 ,,,,,,23.0 ,21.8 ,22.8 ,3.31 ,29.7 ,0.02 ,0.01 ,6.58 ,-,-,0.506 ,0.505 ,18.01 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/8 23:00,,,,31.5 ,,30.0 ,,,30.7 ,2.62 ,,28.7 ,38.3 ,21.1 ,29.2 ,29.2 ,29.2 ,24.1 ,29.3 ,21.6 ,28.9 ,,28.5 ,28.6 ,,28.5 ,,,,,,23.0 ,21.8 ,22.8 ,3.28 ,29.5 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.506 ,17.92 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/9 5:00,,,,31.7 ,,30.1 ,,,30.7 ,2.69 ,,28.7 ,38.3 ,21.2 ,29.3 ,29.2 ,29.2 ,24.1 ,29.3 ,21.5 ,28.9 ,,28.6 ,28.6 ,,28.6 ,,,,,,23.0 ,21.8 ,22.8 ,3.26 ,29.4 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.506 ,17.10 ,,,,,1.16E-05,2.9E+01,2.69E-03,ND,,,,,6.81 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/9 11:00,,,,31.7 ,,30.1 ,,,30.7 ,2.64 ,,28.7 ,38.3 ,21.2 ,29.2 ,29.2 ,29.2 ,24.1 ,29.3 ,21.7 ,28.9 ,,28.6 ,28.6 ,,28.6 ,,,,,,23.1 ,21.8 ,22.8 ,3.24 ,29.5 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.505 ,16.18 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/9 17:00,,,,31.7 ,,30.3 ,,,30.7 ,2.75 ,,28.8 ,38.4 ,21.2 ,29.3 ,29.3 ,29.2 ,24.1 ,29.3 ,21.8 ,29.0 ,,28.6 ,28.6 ,,28.6 ,,,,,,23.1 ,21.9 ,22.9 ,3.23 ,29.5 ,0.02 ,0.01 ,6.58 ,-,-,0.506 ,0.505 ,16.79 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/9 23:00,,,,31.7 ,,30.3 ,,,30.8 ,2.80 ,,28.8 ,38.4 ,21.2 ,29.3 ,29.3 ,29.3 ,24.1 ,29.4 ,21.4 ,29.0 ,,28.6 ,28.7 ,,28.6 ,,,,,,23.1 ,21.9 ,22.9 ,3.21 ,29.4 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.506 ,17.55 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/10 5:00,,,,31.8 ,,30.2 ,,,30.9 ,2.84 ,,28.8 ,38.4 ,21.3 ,29.4 ,29.3 ,29.3 ,24.1 ,29.4 ,21.3 ,29.0 ,,28.6 ,28.7 ,,28.6 ,,,,,,23.1 ,21.9 ,22.9 ,3.20 ,29.6 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.506 ,16.88 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.76 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/10 11:00,,,,31.8 ,,30.2 ,,,30.9 ,2.67 ,,28.8 ,38.4 ,21.3 ,29.3 ,29.3 ,29.3 ,24.1 ,29.4 ,21.9 ,29.0 ,,28.6 ,28.7 ,,28.6 ,,,,,,23.1 ,21.9 ,22.9 ,3.18 ,29.4 ,0.02 ,0.01 ,6.58 ,-,-,0.506 ,0.505 ,16.13 ,,,,,1.09E-05,2.9E+01,5.38E-03,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/10 17:00,,,,31.9 ,,30.4 ,,,30.9 ,2.59 ,,28.9 ,38.4 ,21.3 ,29.4 ,29.4 ,29.3 ,24.1 ,29.4 ,21.8 ,29.1 ,,28.7 ,28.7 ,,28.7 ,,,,,,23.2 ,21.9 ,22.9 ,3.17 ,29.6 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,17.73 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/10 23:00,,,,31.9 ,,30.4 ,,,30.9 ,2.49 ,,28.9 ,38.5 ,21.3 ,29.4 ,29.4 ,29.3 ,24.1 ,29.4 ,21.5 ,29.1 ,,28.7 ,28.8 ,,28.7 ,,,,,,23.2 ,21.9 ,23.0 ,3.15 ,29.6 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.505 ,16.18 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/11 5:00,,,,31.9 ,,30.3 ,,,30.9 ,2.47 ,,28.9 ,38.5 ,21.3 ,29.4 ,29.4 ,29.4 ,24.1 ,29.5 ,21.4 ,29.1 ,,28.7 ,28.8 ,,28.7 ,,,,,,23.2 ,22.0 ,23.0 ,3.13 ,29.6 ,0.02 ,0.01 ,6.61 ,-,-,0.506 ,0.506 ,17.10 ,,,,,1.10E-05,2.8E+01,ND,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/11 11:00,,,,32.0 ,,30.3 ,,,30.9 ,2.44 ,,28.9 ,38.5 ,21.4 ,29.4 ,29.4 ,29.4 ,24.1 ,29.5 ,21.4 ,29.1 ,,28.7 ,28.8 ,,28.7 ,,,,,,23.2 ,22.0 ,23.0 ,3.11 ,29.6 ,0.02 ,0.01 ,6.58 ,-,-,0.506 ,0.505 ,18.01 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.80 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/11 17:00,,,,31.9 ,,30.2 ,,,30.9 ,2.50 ,,29.0 ,38.5 ,21.4 ,29.5 ,29.5 ,29.4 ,24.2 ,29.5 ,21.4 ,29.1 ,,28.8 ,28.8 ,,28.8 ,,,,,,23.3 ,22.0 ,23.1 ,3.09 ,29.6 ,0.02 ,0.01 ,6.58 ,-,-,0.506 ,0.505 ,16.02 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/11 23:00,,,,31.7 ,,30.5 ,,,31.0 ,2.50 ,,29.0 ,38.6 ,21.4 ,29.5 ,29.5 ,29.4 ,24.1 ,29.5 ,21.3 ,29.2 ,,28.8 ,28.8 ,,28.8 ,,,,,,23.3 ,22.1 ,23.1 ,3.08 ,29.7 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.506 ,15.82 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/12 5:00,,,,31.7 ,,30.4 ,,,31.0 ,2.56 ,,29.0 ,38.5 ,21.4 ,29.5 ,29.5 ,29.4 ,24.1 ,29.6 ,21.3 ,29.2 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.3 ,22.1 ,23.1 ,3.06 ,29.6 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.506 ,16.53 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/7/12 11:00,,,,31.7 ,,30.3 ,,,30.9 ,2.52 ,,29.0 ,38.6 ,21.5 ,29.5 ,29.5 ,29.4 ,24.1 ,29.6 ,21.7 ,29.2 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.3 ,22.1 ,23.1 ,4.52 ,29.6 ,0.02 ,0.01 ,6.58 ,-,-,0.505 ,0.504 ,16.80 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.76 ,0.471 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/12 17:00,,,,31.7 ,,30.2 ,,,31.0 ,2.61 ,,29.0 ,38.6 ,21.5 ,29.5 ,29.6 ,29.5 ,24.1 ,29.6 ,21.7 ,29.2 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.4 ,22.1 ,23.1 ,4.59 ,29.5 ,0.02 ,0.01 ,6.58 ,-,-,0.505 ,0.505 ,15.56 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/12 23:00,,,,31.8 ,,30.3 ,,,31.0 ,2.51 ,,29.0 ,38.6 ,21.5 ,29.6 ,29.6 ,29.5 ,24.1 ,29.6 ,21.4 ,29.2 ,,28.8 ,28.9 ,,28.9 ,,,,,,23.4 ,22.1 ,23.1 ,4.59 ,29.9 ,0.02 ,0.01 ,6.58 ,-,-,0.506 ,0.505 ,15.85 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/13 5:00,,,,31.8 ,,30.3 ,,,31.0 ,2.51 ,,29.1 ,38.6 ,21.5 ,29.6 ,29.6 ,29.5 ,24.1 ,29.6 ,21.4 ,29.3 ,,28.9 ,28.9 ,,28.9 ,,,,,,23.4 ,22.2 ,23.2 ,4.58 ,30.1 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.505 ,17.15 ,,,,,1.13E-05,2.9E+01,8.07E-03,ND,,,,,6.76 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/13 11:00,,,,31.8 ,,30.3 ,,,31.0 ,2.39 ,,29.0 ,38.7 ,21.6 ,29.5 ,29.6 ,29.5 ,24.2 ,29.6 ,21.7 ,29.3 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.4 ,22.2 ,23.2 ,4.56 ,30.0 ,0.02 ,0.01 ,6.59 ,-,-,0.505 ,0.505 ,16.30 ,,,,,1.13E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/13 17:00,,,,31.8 ,,30.4 ,,,31.0 ,2.46 ,,29.1 ,38.7 ,21.6 ,29.6 ,29.7 ,29.6 ,24.2 ,29.7 ,21.4 ,29.3 ,,28.9 ,29.0 ,,28.9 ,,,,,,23.4 ,22.2 ,23.2 ,4.55 ,30.0 ,0.02 ,0.01 ,6.59 ,-,-,0.505 ,0.505 ,15.78 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/13 23:00,,,,31.9 ,,30.4 ,,,31.0 ,2.33 ,,29.1 ,38.7 ,21.6 ,29.6 ,29.7 ,29.6 ,24.2 ,29.7 ,21.2 ,29.3 ,,28.9 ,29.0 ,,28.9 ,,,,,,23.5 ,22.2 ,23.2 ,4.54 ,30.0 ,0.03 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,16.83 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/14 5:00,,,,31.9 ,,30.5 ,,,31.0 ,2.31 ,,29.1 ,38.7 ,21.6 ,29.7 ,29.7 ,29.6 ,24.2 ,29.7 ,21.2 ,29.3 ,,28.9 ,29.0 ,,28.9 ,,,,,,23.5 ,22.2 ,23.2 ,4.51 ,30.3 ,0.03 ,0.01 ,6.60 ,-,-,0.506 ,0.506 ,17.20 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/14 11:00,,,,31.9 ,,30.1 ,,,31.0 ,2.23 ,,29.1 ,38.7 ,21.6 ,29.5 ,29.6 ,29.5 ,24.1 ,29.7 ,21.7 ,29.4 ,,29.0 ,29.0 ,,29.0 ,,,,,,23.5 ,22.2 ,23.2 ,4.49 ,30.0 ,0.03 ,0.01 ,6.60 ,-,-,0.505 ,0.505 ,15.31 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/14 17:00,,,,32.4 ,,30.3 ,,,32.3 ,2.29 ,,29.2 ,38.8 ,21.6 ,29.7 ,29.7 ,29.7 ,24.2 ,29.8 ,21.8 ,29.4 ,,29.0 ,29.1 ,,29.0 ,,,,,,23.5 ,22.3 ,23.3 ,4.48 ,30.1 ,0.02 ,0.01 ,6.58 ,-,-,0.506 ,0.505 ,15.65 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/14 23:00,,,,32.5 ,,30.3 ,,,32.9 ,2.15 ,,29.3 ,38.9 ,21.7 ,29.7 ,29.8 ,29.7 ,24.2 ,29.8 ,21.5 ,29.5 ,,29.1 ,29.1 ,,29.1 ,,,,,,23.5 ,22.3 ,23.3 ,4.46 ,30.1 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.506 ,14.64 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.77 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/15 5:00,,,,32.4 ,,30.3 ,,,32.9 ,2.10 ,,29.3 ,38.9 ,21.7 ,29.8 ,29.8 ,29.7 ,24.3 ,29.9 ,21.4 ,29.5 ,,29.1 ,29.2 ,,29.1 ,,,,,,23.5 ,22.3 ,23.3 ,4.43 ,30.2 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.506 ,16.55 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.473 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/7/15 11:00,,,,32.5 ,,30.6 ,,,32.9 ,2.06 ,,29.4 ,38.9 ,21.7 ,29.8 ,29.8 ,29.7 ,24.3 ,29.9 ,21.7 ,29.5 ,,29.1 ,29.2 ,,29.1 ,,,,,,23.5 ,22.3 ,23.3 ,4.41 ,30.0 ,0.02 ,0.01 ,6.59 ,-,-,0.505 ,0.505 ,16.44 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.75 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/15 17:00,,,,32.4 ,,30.5 ,,,32.9 ,2.22 ,,29.4 ,39.0 ,21.7 ,29.8 ,29.9 ,29.8 ,24.3 ,29.9 ,21.6 ,29.6 ,,29.2 ,29.2 ,,29.2 ,,,,,,23.6 ,22.3 ,23.4 ,4.40 ,30.0 ,0.02 ,0.01 ,6.57 ,-,-,0.505 ,0.505 ,16.45 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/15 23:00,,,,32.5 ,,30.7 ,,,32.9 ,2.17 ,,29.5 ,39.0 ,21.8 ,29.9 ,30.0 ,29.9 ,24.4 ,29.9 ,21.4 ,29.6 ,,29.2 ,29.3 ,,29.2 ,,,,,,23.6 ,22.4 ,23.4 ,4.39 ,30.1 ,0.03 ,0.01 ,6.58 ,-,-,0.506 ,0.506 ,16.97 ,,,,,1.14E-05,2.9E+01,2.69E-03,ND,,,,,6.78 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/16 5:00,,,,32.5 ,,30.5 ,,,33.0 ,2.18 ,,29.5 ,39.0 ,21.8 ,29.9 ,30.0 ,29.9 ,24.4 ,30.0 ,21.3 ,29.6 ,,29.3 ,29.3 ,,29.3 ,,,,,,23.6 ,22.4 ,23.4 ,4.37 ,30.1 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,16.47 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/16 11:00,,,,32.5 ,,30.6 ,,,33.1 ,2.25 ,,29.5 ,39.1 ,21.8 ,29.9 ,30.0 ,29.9 ,24.4 ,30.0 ,21.6 ,29.7 ,,29.3 ,29.4 ,,29.3 ,,,,,,23.6 ,22.4 ,23.4 ,4.37 ,30.3 ,0.03 ,0.01 ,6.57 ,-,-,0.505 ,0.505 ,16.97 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/16 17:00,,,,32.7 ,,30.6 ,,,33.1 ,2.51 ,,29.6 ,39.1 ,21.8 ,30.0 ,30.1 ,29.9 ,24.4 ,30.1 ,22.1 ,29.7 ,,29.3 ,29.4 ,,29.3 ,,,,,,23.6 ,22.4 ,23.4 ,4.37 ,30.4 ,0.02 ,0.01 ,6.57 ,-,-,0.505 ,0.505 ,16.75 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/16 23:00,,,,32.6 ,,30.7 ,,,33.1 ,2.42 ,,29.6 ,39.2 ,21.9 ,30.0 ,30.1 ,30.0 ,24.4 ,30.1 ,22.3 ,29.8 ,,29.4 ,29.4 ,,29.4 ,,,,,,23.6 ,22.4 ,23.4 ,4.37 ,30.6 ,0.02 ,0.01 ,6.58 ,-,-,0.505 ,0.505 ,15.81 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.79 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/7/17 5:00,,,,32.1 ,,30.9 ,,,33.2 ,2.51 ,,29.7 ,39.2 ,21.9 ,30.1 ,30.1 ,30.0 ,24.5 ,30.1 ,22.4 ,29.8 ,,29.4 ,29.5 ,,29.4 ,,,,,,23.7 ,22.4 ,23.4 ,4.36 ,30.7 ,0.02 ,0.01 ,6.60 ,-,-,0.506 ,0.505 ,17.44 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/17 11:00,,,,34.1 ,,30.9 ,,,33.4 ,2.58 ,,29.7 ,39.2 ,21.9 ,30.1 ,30.2 ,30.1 ,24.5 ,30.2 ,22.4 ,29.8 ,,29.4 ,29.5 ,,29.5 ,,,,,,23.7 ,22.4 ,23.5 ,4.35 ,31.0 ,0.02 ,0.01 ,6.57 ,-,-,0.504 ,0.504 ,15.18 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.471 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/17 17:00,,,,33.1 ,,31.1 ,,,33.4 ,2.82 ,,29.8 ,39.3 ,21.9 ,30.2 ,30.2 ,30.1 ,24.6 ,30.2 ,22.4 ,29.9 ,,29.5 ,29.5 ,,29.5 ,,,,,,23.7 ,22.5 ,23.5 ,4.35 ,30.8 ,0.02 ,0.01 ,6.56 ,-,-,0.505 ,0.504 ,17.42 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.75 ,0.471 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/17 23:00,,,,33.0 ,,31.1 ,,,33.4 ,2.71 ,,29.8 ,39.3 ,21.9 ,30.2 ,30.3 ,30.1 ,24.6 ,30.2 ,22.5 ,29.9 ,,29.5 ,29.6 ,,29.5 ,,,,,,23.7 ,22.5 ,23.5 ,4.34 ,31.2 ,0.02 ,0.01 ,6.56 ,-,-,0.505 ,0.505 ,17.02 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/18 5:00,,,,33.2 ,,31.2 ,,,33.5 ,2.70 ,,29.8 ,39.3 ,22.0 ,30.2 ,30.3 ,30.2 ,24.6 ,30.3 ,22.6 ,30.0 ,,29.6 ,29.6 ,,29.6 ,,,,,,23.7 ,22.5 ,23.5 ,4.32 ,31.3 ,0.02 ,0.01 ,6.59 ,-,-,0.506 ,0.505 ,16.60 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/18 11:00,,,,33.3 ,,31.4 ,,,33.5 ,2.71 ,,29.9 ,39.4 ,22.0 ,30.3 ,30.4 ,30.2 ,24.7 ,30.3 ,22.6 ,30.0 ,,29.6 ,29.7 ,,29.6 ,,,,,,23.8 ,22.5 ,23.6 ,4.31 ,31.3 ,0.02 ,0.01 ,6.53 ,-,-,0.504 ,0.504 ,16.53 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.75 ,0.471 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/7/18 17:00,,,,32.8 ,,31.5 ,,,33.5 ,2.83 ,,29.9 ,39.4 ,22.0 ,30.3 ,30.4 ,30.3 ,24.7 ,30.3 ,22.6 ,30.0 ,,29.6 ,29.7 ,,29.7 ,,,,,,23.8 ,22.5 ,23.6 ,4.30 ,31.3 ,0.02 ,0.00 ,6.57 ,-,-,0.505 ,0.505 ,17.27 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.76 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/7/18 23:00,,,,32.9 ,,31.4 ,,,33.5 ,2.78 ,,29.9 ,39.4 ,22.1 ,30.4 ,30.4 ,30.3 ,24.7 ,30.4 ,22.7 ,30.1 ,,29.7 ,29.7 ,,29.7 ,,,,,,23.8 ,22.5 ,23.6 ,4.29 ,31.4 ,0.01 ,0.00 ,6.60 ,-,-,0.506 ,0.505 ,15.52 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/19 5:00,,,,33.1 ,,31.4 ,,,33.5 ,2.71 ,,30.0 ,39.5 ,22.1 ,30.4 ,30.5 ,30.3 ,24.7 ,30.4 ,22.8 ,30.1 ,,29.7 ,29.8 ,,29.7 ,,,,,,23.8 ,22.5 ,23.6 ,4.26 ,31.4 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,14.98 ,,,,,1.17E-05,2.9E+01,2.69E-03,ND,,,,,6.76 ,0.472 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/7/19 11:00,,,,33.1 ,,31.6 ,,,33.5 ,2.62 ,,30.0 ,39.6 ,22.1 ,30.4 ,30.5 ,30.4 ,24.8 ,30.4 ,22.8 ,30.1 ,,29.7 ,29.8 ,,29.8 ,,,,,,23.8 ,22.6 ,23.6 ,4.25 ,31.4 ,0.01 ,0.00 ,6.58 ,-,-,0.505 ,0.505 ,16.34 ,,,,,1.17E-05,2.9E+01,ND,ND,,,,,6.78 ,0.472 ,0.506 ,0.474 ,-,99.96 ,100.00 ,
2021/7/19 17:00,,,,33.3 ,,31.6 ,,,33.6 ,2.78 ,,30.1 ,39.6 ,22.1 ,30.5 ,30.5 ,30.4 ,24.8 ,30.5 ,22.8 ,30.2 ,,29.8 ,29.8 ,,29.8 ,,,,,,23.9 ,22.6 ,23.6 ,4.24 ,31.6 ,0.02 ,0.00 ,6.58 ,-,-,0.505 ,0.504 ,16.16 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.75 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/19 23:00,,,,33.5 ,,31.5 ,,,33.6 ,2.69 ,,30.1 ,39.7 ,22.1 ,30.5 ,30.6 ,30.4 ,24.8 ,30.5 ,23.0 ,30.2 ,,29.8 ,29.9 ,,29.9 ,,,,,,23.9 ,22.6 ,23.7 ,4.23 ,31.6 ,0.02 ,0.01 ,6.58 ,-,-,0.505 ,0.505 ,16.97 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/7/20 5:00,,,,33.3 ,,31.6 ,,,33.7 ,2.67 ,,30.1 ,39.7 ,22.2 ,30.6 ,30.6 ,30.5 ,24.9 ,30.6 ,23.0 ,30.2 ,,29.9 ,29.9 ,,29.9 ,,,,,,23.9 ,22.6 ,23.7 ,4.21 ,31.8 ,0.02 ,0.00 ,6.58 ,-,-,0.506 ,0.506 ,15.80 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.77 ,0.473 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/7/20 11:00,,,,33.4 ,,31.7 ,,,33.7 ,2.69 ,,30.2 ,39.7 ,22.2 ,30.6 ,30.7 ,30.5 ,24.9 ,30.6 ,23.0 ,30.3 ,,29.9 ,30.0 ,,29.9 ,,,,,,23.9 ,22.7 ,23.7 ,4.18 ,31.8 ,0.01 ,0.00 ,6.58 ,-,-,0.505 ,0.504 ,15.81 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.75 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/20 17:00,,,,33.7 ,,31.5 ,,,33.8 ,2.88 ,,30.2 ,39.8 ,22.2 ,30.6 ,30.7 ,30.6 ,24.9 ,30.7 ,23.0 ,30.3 ,,29.9 ,30.0 ,,30.0 ,,,,,,23.9 ,22.7 ,23.7 ,4.17 ,31.7 ,0.02 ,0.00 ,6.56 ,-,-,0.505 ,0.504 ,15.91 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.73 ,0.471 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/20 23:00,,,,33.6 ,,31.4 ,,,33.9 ,2.78 ,,30.2 ,39.8 ,22.3 ,30.7 ,30.7 ,30.6 ,24.9 ,30.7 ,23.2 ,30.4 ,,30.0 ,30.0 ,,30.0 ,,,,,,24.0 ,22.7 ,23.7 ,4.16 ,31.8 ,0.02 ,0.00 ,6.56 ,-,-,0.505 ,0.505 ,16.04 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.75 ,0.472 ,0.506 ,0.474 ,-,99.95 ,100.00 ,
2021/7/21 5:00,,,,34.0 ,,31.7 ,,,33.9 ,2.77 ,,30.3 ,39.9 ,22.3 ,30.7 ,30.8 ,30.6 ,25.0 ,30.8 ,23.3 ,30.4 ,,30.0 ,30.1 ,,30.0 ,,,,,,24.0 ,22.7 ,23.7 ,4.13 ,32.1 ,0.02 ,0.00 ,6.56 ,-,-,0.506 ,0.506 ,16.89 ,,,,,1.14E-05,2.9E+01,2.69E-03,ND,,,,,6.79 ,0.473 ,0.506 ,0.474 ,-,99.95 ,100.00 ,
2021/7/21 11:00,,,,34.0 ,,31.9 ,,,34.0 ,2.78 ,,30.3 ,39.9 ,22.3 ,30.7 ,30.8 ,30.7 ,25.0 ,30.8 ,23.2 ,30.5 ,,30.1 ,30.1 ,,30.1 ,,,,,,24.0 ,22.7 ,23.7 ,4.12 ,31.8 ,0.02 ,0.00 ,6.57 ,-,-,0.505 ,0.504 ,16.27 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/21 17:00,,,,34.1 ,,33.2 ,,,34.1 ,2.95 ,,30.4 ,39.9 ,22.3 ,30.8 ,30.8 ,30.7 ,25.0 ,30.9 ,23.2 ,30.5 ,,30.1 ,30.2 ,,30.1 ,,,,,,24.1 ,22.7 ,23.8 ,4.11 ,31.8 ,0.02 ,0.00 ,6.56 ,-,-,0.505 ,0.504 ,17.19 ,,,,,1.10E-05,2.8E+01,ND,ND,,,,,6.73 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/21 23:00,,,,34.0 ,,31.6 ,,,34.1 ,2.77 ,,30.4 ,40.0 ,22.4 ,30.8 ,30.9 ,30.8 ,25.1 ,30.9 ,23.3 ,30.5 ,,30.1 ,30.2 ,,30.2 ,,,,,,24.1 ,22.8 ,23.8 ,4.09 ,31.9 ,0.02 ,0.01 ,6.60 ,-,-,0.505 ,0.505 ,16.23 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/7/22 5:00,,,,34.1 ,,32.1 ,,,34.2 ,2.86 ,,30.4 ,40.0 ,22.4 ,30.9 ,30.9 ,30.8 ,25.1 ,30.9 ,23.3 ,30.6 ,,30.2 ,30.2 ,,30.2 ,,,,,,24.1 ,22.8 ,23.8 ,4.07 ,32.0 ,0.01 ,0.00 ,6.58 ,-,-,0.506 ,0.505 ,16.50 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.77 ,0.472 ,0.506 ,0.474 ,-,99.96 ,100.00 ,
2021/7/22 11:00,,,,34.2 ,,32.1 ,,,34.2 ,2.89 ,,30.5 ,40.1 ,22.4 ,30.9 ,31.0 ,30.9 ,25.2 ,31.0 ,23.2 ,30.6 ,,30.2 ,30.3 ,,30.2 ,,,,,,24.1 ,22.8 ,23.9 ,4.05 ,31.9 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.504 ,17.50 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.473 ,-,99.97 ,100.00 ,
2021/7/22 17:00,,,,34.4 ,,32.4 ,,,34.3 ,3.01 ,,30.5 ,40.1 ,22.4 ,31.0 ,31.0 ,30.9 ,25.2 ,31.0 ,23.2 ,30.6 ,,30.3 ,30.3 ,,30.3 ,,,,,,24.1 ,22.9 ,23.9 ,4.05 ,32.1 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,15.56 ,,,,,1.11E-05,2.9E+01,5.38E-03,ND,,,,,6.76 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/7/22 23:00,,,,34.3 ,,32.4 ,,,34.3 ,3.00 ,,30.6 ,40.2 ,22.5 ,31.0 ,31.1 ,30.9 ,25.3 ,31.1 ,23.4 ,30.7 ,,30.3 ,30.4 ,,30.3 ,,,,,,24.2 ,22.8 ,23.9 ,4.03 ,32.1 ,0.01 ,0.00 ,6.58 ,-,-,0.505 ,0.505 ,16.99 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/7/23 5:00,,,,34.0 ,,32.5 ,,,34.4 ,3.07 ,,30.6 ,40.2 ,22.5 ,31.1 ,31.1 ,31.0 ,25.3 ,31.1 ,23.4 ,30.7 ,,30.4 ,30.4 ,,30.4 ,,,,,,24.2 ,22.9 ,23.9 ,4.01 ,32.3 ,0.01 ,0.00 ,6.57 ,-,-,0.506 ,0.505 ,16.06 ,,,,,1.17E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.506 ,0.474 ,-,99.96 ,100.00 ,
2021/7/23 11:00,,,,34.4 ,,32.4 ,,,34.5 ,3.03 ,,30.6 ,40.3 ,22.5 ,31.1 ,31.2 ,31.1 ,25.4 ,31.2 ,23.4 ,30.8 ,,30.4 ,30.5 ,,30.4 ,,,,,,24.2 ,22.9 ,23.9 ,3.99 ,32.2 ,0.01 ,0.00 ,6.52 ,-,-,0.505 ,0.505 ,16.44 ,,,,,1.17E-05,2.9E+01,ND,ND,,,,,6.75 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/23 17:00,,,,34.4 ,,35.3 ,,,34.5 ,3.13 ,,30.7 ,40.3 ,22.6 ,31.1 ,31.2 ,31.1 ,25.4 ,31.2 ,23.3 ,30.8 ,,30.5 ,30.5 ,,30.5 ,,,,,,24.2 ,22.9 ,23.9 ,3.98 ,32.3 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,17.40 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/7/23 23:00,,,,34.6 ,,32.9 ,,,34.6 ,3.05 ,,30.7 ,40.4 ,22.6 ,31.2 ,31.2 ,31.1 ,25.4 ,31.2 ,23.4 ,30.9 ,,30.5 ,30.5 ,,30.5 ,,,,,,24.2 ,22.9 ,24.0 ,3.97 ,32.4 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,16.31 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/7/24 5:00,,,,34.4 ,,31.6 ,,,34.6 ,3.01 ,,30.8 ,40.4 ,22.6 ,31.2 ,31.3 ,31.2 ,25.5 ,31.3 ,23.5 ,30.9 ,,30.6 ,30.6 ,,30.6 ,,,,,,24.3 ,22.9 ,24.0 ,3.94 ,32.5 ,0.01 ,0.00 ,6.57 ,-,-,0.506 ,0.505 ,16.70 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.75 ,0.473 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/7/24 11:00,,,,34.6 ,,31.8 ,,,34.7 ,3.01 ,,30.8 ,40.4 ,22.6 ,31.3 ,31.3 ,31.2 ,25.5 ,31.3 ,23.4 ,30.9 ,,30.6 ,30.6 ,,30.6 ,,,,,,24.3 ,23.0 ,24.0 ,3.92 ,32.5 ,0.01 ,0.00 ,6.53 ,-,-,0.504 ,0.504 ,15.80 ,,,,,1.09E-05,2.9E+01,5.38E-03,ND,,,,,6.75 ,0.471 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/24 17:00,,,,34.6 ,,32.0 ,,,34.7 ,3.12 ,,30.9 ,40.5 ,22.7 ,31.3 ,31.3 ,31.3 ,25.6 ,31.4 ,23.4 ,31.0 ,,30.6 ,30.7 ,,30.6 ,,,,,,24.3 ,23.0 ,24.0 ,3.91 ,32.6 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.504 ,16.50 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.73 ,0.471 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/7/24 23:00,,,,34.7 ,,32.6 ,,,34.8 ,2.98 ,,30.9 ,40.5 ,22.7 ,31.3 ,31.3 ,31.3 ,25.7 ,31.4 ,23.6 ,31.0 ,,30.7 ,30.7 ,,30.7 ,,,,,,24.3 ,23.0 ,24.1 ,3.90 ,32.6 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,16.42 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.75 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/7/25 5:00,,,,34.7 ,,32.6 ,,,34.8 ,3.04 ,,30.9 ,40.6 ,22.7 ,31.4 ,31.4 ,31.3 ,25.5 ,31.4 ,23.8 ,31.1 ,,30.7 ,30.7 ,,30.7 ,,,,,,24.4 ,23.0 ,24.1 ,3.87 ,32.7 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,16.01 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.75 ,0.472 ,0.506 ,0.474 ,-,99.93 ,100.00 ,
2021/7/25 11:00,,,,34.6 ,,32.8 ,,,34.8 ,3.03 ,,31.0 ,40.6 ,22.8 ,31.4 ,31.4 ,31.4 ,25.7 ,31.5 ,23.8 ,31.1 ,,30.8 ,30.8 ,,30.7 ,,,,,,24.4 ,23.1 ,24.1 ,3.84 ,32.7 ,0.01 ,0.00 ,6.55 ,-,-,0.504 ,0.504 ,15.89 ,,,,,1.12E-05,2.8E+01,2.69E-03,ND,,,,,6.71 ,0.471 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/7/25 17:00,,,,34.9 ,,32.8 ,,,34.9 ,3.21 ,,31.0 ,40.7 ,22.8 ,31.5 ,31.5 ,31.4 ,25.7 ,31.6 ,23.8 ,31.1 ,,30.8 ,30.8 ,,30.8 ,,,,,,24.4 ,23.1 ,24.1 ,3.84 ,32.7 ,0.01 ,0.00 ,6.55 ,-,-,0.504 ,0.504 ,18.06 ,,,,,1.17E-05,2.9E+01,ND,ND,,,,,6.75 ,0.471 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/25 23:00,,,,34.7 ,,31.7 ,,,34.9 ,3.18 ,,31.0 ,40.8 ,22.8 ,31.5 ,31.5 ,31.5 ,25.8 ,31.6 ,23.9 ,31.2 ,,30.9 ,30.9 ,,30.8 ,,,,,,24.4 ,23.1 ,24.2 ,3.82 ,32.7 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,17.39 ,,,,,1.17E-05,2.9E+01,ND,ND,,,,,6.75 ,0.472 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/7/26 5:00,,,,34.7 ,,32.5 ,,,34.9 ,3.36 ,,31.1 ,40.8 ,22.9 ,31.5 ,31.5 ,31.5 ,25.9 ,31.7 ,24.0 ,31.2 ,,30.9 ,30.9 ,,30.9 ,,,,,,24.5 ,23.1 ,24.2 ,3.79 ,33.0 ,0.01 ,0.00 ,6.55 ,-,-,0.505 ,0.505 ,17.68 ,,,,,1.15E-05,2.9E+01,5.38E-03,ND,,,,,6.75 ,0.472 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/7/26 11:00,,,,34.4 ,,33.6 ,,,35.0 ,3.42 ,,31.1 ,40.8 ,22.9 ,31.6 ,31.5 ,31.5 ,25.9 ,31.7 ,23.9 ,31.3 ,,30.9 ,30.9 ,,30.9 ,,,,,,24.5 ,23.1 ,24.2 ,3.77 ,32.8 ,0.00 ,0.00 ,6.52 ,-,-,0.504 ,0.504 ,15.77 ,,,,,1.15E-05,2.9E+01,ND,ND,,,,,6.73 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/7/26 17:00,,,,34.8 ,,33.6 ,,,35.0 ,3.68 ,,31.2 ,40.8 ,22.9 ,31.6 ,31.6 ,31.6 ,26.0 ,31.7 ,24.0 ,31.3 ,,31.0 ,31.0 ,,30.9 ,,,,,,24.5 ,23.2 ,24.2 ,3.74 ,32.8 ,0.01 ,0.00 ,6.53 ,-,-,0.505 ,0.505 ,17.74 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.75 ,0.472 ,0.505 ,0.473 ,-,99.93 ,100.00 ,
2021/7/26 23:00,,,,34.9 ,,31.6 ,,,35.0 ,3.83 ,,31.2 ,40.8 ,22.9 ,31.6 ,31.6 ,31.6 ,26.0 ,31.8 ,23.9 ,31.3 ,,31.0 ,31.0 ,,31.0 ,,,,,,24.5 ,23.2 ,24.2 ,3.71 ,32.6 ,0.01 ,0.00 ,6.56 ,-,-,0.506 ,0.506 ,17.01 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.75 ,0.473 ,0.506 ,0.475 ,-,99.93 ,100.00 ,
2021/7/27 5:00,,,,34.9 ,,33.5 ,,,35.0 ,4.06 ,,31.2 ,40.9 ,23.0 ,31.7 ,31.7 ,31.7 ,26.1 ,31.8 ,24.0 ,31.4 ,,31.0 ,31.0 ,,31.0 ,,,,,,24.5 ,23.2 ,24.2 ,3.67 ,32.7 ,0.00 ,0.00 ,6.53 ,-,-,0.506 ,0.506 ,18.18 ,,,,,1.10E-05,2.8E+01,2.69E-03,ND,,,,,6.75 ,0.473 ,0.506 ,0.475 ,-,99.93 ,100.00 ,
