,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/7/27 11:00,,,,35.0 ,,32.9 ,,,35.0 ,3.87 ,,31.3 ,40.9 ,23.0 ,31.7 ,31.7 ,31.7 ,26.1 ,31.8 ,24.0 ,31.4 ,,31.1 ,31.1 ,,31.0 ,,,,,,24.6 ,23.2 ,24.2 ,3.63 ,32.5 ,0.00 ,0.00 ,6.53 ,-,-,0.506 ,0.506 ,16.62 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.75 ,0.473 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/7/27 17:00,,,,34.8 ,,32.6 ,,,35.0 ,3.91 ,,31.3 ,40.9 ,23.0 ,31.7 ,31.7 ,31.7 ,26.2 ,31.8 ,24.0 ,31.4 ,,31.1 ,31.1 ,,31.1 ,,,,,,24.6 ,23.2 ,24.3 ,3.60 ,32.2 ,0.00 ,0.00 ,6.54 ,-,-,0.506 ,0.506 ,16.94 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.473 ,0.506 ,0.474 ,-,99.93 ,100.00 ,
2021/7/27 23:00,,,,34.8 ,,32.9 ,,,35.0 ,4.08 ,,31.3 ,41.0 ,23.1 ,31.8 ,31.7 ,31.7 ,26.2 ,31.9 ,24.1 ,31.4 ,,31.1 ,31.1 ,,31.1 ,,,,,,24.6 ,23.2 ,24.3 ,3.57 ,32.2 ,0.00 ,0.00 ,6.53 ,-,-,0.506 ,0.506 ,17.05 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.73 ,0.473 ,0.506 ,0.475 ,-,99.94 ,100.00 ,
2021/7/28 5:00,,,,34.9 ,,32.8 ,,,35.0 ,3.83 ,,31.3 ,41.0 ,23.1 ,31.8 ,31.7 ,31.8 ,26.2 ,31.9 ,24.0 ,31.5 ,,31.1 ,31.1 ,,31.1 ,,,,,,24.6 ,23.2 ,24.3 ,3.54 ,32.2 ,0.00 ,0.00 ,6.53 ,-,-,0.506 ,0.506 ,15.81 ,,,,,1.16E-05,2.9E+01,2.69E-03,ND,,,,,6.76 ,0.473 ,0.506 ,0.475 ,-,99.94 ,100.00 ,
2021/7/28 11:00,,,,34.5 ,,32.9 ,,,35.0 ,3.57 ,,31.4 ,41.0 ,23.1 ,31.8 ,31.8 ,31.8 ,26.3 ,31.9 ,23.9 ,31.5 ,,31.1 ,31.2 ,,31.1 ,,,,,,24.6 ,23.3 ,24.3 ,3.53 ,32.2 ,0.01 ,0.00 ,6.53 ,-,-,0.505 ,0.505 ,15.19 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/28 17:00,,,,34.5 ,,33.0 ,,,35.0 ,3.49 ,,31.4 ,41.0 ,23.2 ,31.8 ,31.8 ,31.8 ,26.3 ,32.0 ,24.0 ,31.5 ,,31.2 ,31.2 ,,31.2 ,,,,,,24.7 ,23.3 ,24.3 ,3.52 ,32.3 ,0.01 ,0.00 ,6.52 ,-,-,0.505 ,0.505 ,16.72 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/7/28 23:00,,,,34.6 ,,33.0 ,,,35.0 ,3.35 ,,31.4 ,41.0 ,23.2 ,31.9 ,31.8 ,31.8 ,26.4 ,32.0 ,24.0 ,31.5 ,,31.2 ,31.2 ,,31.2 ,,,,,,24.7 ,23.3 ,24.3 ,3.50 ,32.2 ,0.01 ,0.00 ,6.53 ,-,-,0.506 ,0.505 ,16.71 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.74 ,0.473 ,0.506 ,0.474 ,-,99.93 ,100.00 ,
2021/7/29 5:00,,,,34.5 ,,33.3 ,,,35.0 ,3.25 ,,31.4 ,41.1 ,23.2 ,31.9 ,31.9 ,31.8 ,26.4 ,32.0 ,24.0 ,31.5 ,,31.2 ,31.2 ,,31.2 ,,,,,,24.7 ,23.3 ,24.4 ,3.47 ,32.4 ,0.01 ,0.00 ,6.54 ,-,-,0.506 ,0.506 ,16.73 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.473 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/7/29 11:00,,,,34.5 ,,33.0 ,,,35.0 ,3.20 ,,31.5 ,41.1 ,23.2 ,31.9 ,31.8 ,31.9 ,26.4 ,32.0 ,24.0 ,31.6 ,,31.2 ,31.2 ,,31.2 ,,,,,,24.7 ,23.3 ,24.4 ,3.45 ,32.4 ,0.01 ,0.00 ,6.49 ,-,-,0.505 ,0.505 ,17.14 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/7/29 17:00,,,,34.6 ,,33.5 ,,,35.0 ,3.28 ,,31.5 ,41.1 ,23.3 ,31.9 ,31.9 ,31.9 ,26.5 ,32.0 ,24.0 ,31.6 ,,31.3 ,31.3 ,,31.3 ,,,,,,24.7 ,23.3 ,24.4 ,3.44 ,32.3 ,0.01 ,0.00 ,6.51 ,-,-,0.505 ,0.505 ,15.89 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.73 ,0.472 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/7/29 23:00,,,,34.6 ,,34.3 ,,,35.0 ,3.16 ,,31.5 ,41.2 ,23.3 ,32.0 ,31.9 ,31.9 ,26.5 ,32.1 ,24.0 ,31.6 ,,31.3 ,31.3 ,,31.3 ,,,,,,24.7 ,23.4 ,24.4 ,3.42 ,32.3 ,0.01 ,0.00 ,6.53 ,-,-,0.505 ,0.505 ,16.90 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.472 ,0.506 ,0.474 ,-,99.95 ,100.00 ,
2021/7/30 5:00,,,,34.6 ,,33.5 ,,,35.0 ,3.13 ,,31.5 ,41.2 ,23.3 ,32.0 ,31.9 ,31.9 ,26.5 ,32.1 ,24.0 ,31.6 ,,31.3 ,31.3 ,,31.3 ,,,,,,24.8 ,23.4 ,24.4 ,3.40 ,32.5 ,0.01 ,0.00 ,6.52 ,-,-,0.505 ,0.505 ,16.96 ,,,,,1.17E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.473 ,0.506 ,0.474 ,-,99.95 ,100.00 ,
2021/7/30 11:00,,,,34.6 ,,33.2 ,,,35.0 ,3.08 ,,31.5 ,41.2 ,23.3 ,32.0 ,32.0 ,32.0 ,26.5 ,32.1 ,24.0 ,31.7 ,,31.3 ,31.3 ,,31.3 ,,,,,,24.8 ,23.4 ,24.5 ,3.38 ,32.3 ,0.01 ,0.00 ,6.54 ,-,-,0.505 ,0.504 ,15.96 ,,,,,1.17E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/7/30 17:00,,,,34.6 ,,33.4 ,,,35.0 ,3.19 ,,31.6 ,41.2 ,23.4 ,32.0 ,32.0 ,32.0 ,26.5 ,32.1 ,24.0 ,31.7 ,,31.4 ,31.4 ,,31.3 ,,,,,,24.8 ,23.4 ,24.5 ,3.37 ,32.5 ,0.01 ,0.00 ,6.54 ,-,-,0.505 ,0.505 ,16.06 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/7/30 23:00,,,,34.7 ,,33.5 ,,,35.1 ,3.06 ,,31.6 ,41.3 ,23.4 ,32.1 ,32.0 ,32.0 ,26.6 ,32.2 ,24.0 ,31.7 ,,31.4 ,31.4 ,,31.4 ,,,,,,24.8 ,23.4 ,24.5 ,3.36 ,32.7 ,0.01 ,0.00 ,6.53 ,-,-,0.505 ,0.505 ,16.41 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.73 ,0.472 ,0.506 ,0.474 ,-,99.95 ,100.00 ,
2021/7/31 5:00,,,,34.7 ,,33.5 ,,,35.1 ,3.10 ,,31.6 ,41.3 ,23.4 ,32.1 ,32.0 ,32.0 ,26.6 ,32.2 ,24.0 ,31.7 ,,31.4 ,31.4 ,,31.4 ,,,,,,24.8 ,23.5 ,24.5 ,3.33 ,32.7 ,0.01 ,0.00 ,6.54 ,-,-,0.506 ,0.505 ,17.07 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.473 ,0.506 ,0.474 ,-,99.93 ,100.00 ,
2021/7/31 11:00,,,,34.7 ,,33.4 ,,,35.1 ,3.08 ,,31.7 ,41.3 ,23.5 ,32.1 ,32.1 ,32.1 ,26.6 ,32.2 ,24.0 ,31.8 ,,31.4 ,31.4 ,,31.4 ,,,,,,24.9 ,23.5 ,24.5 ,3.30 ,32.6 ,0.01 ,0.00 ,6.52 ,-,-,0.505 ,0.505 ,15.69 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.72 ,0.472 ,0.505 ,0.473 ,-,99.97 ,100.00 ,
2021/7/31 17:00,,,,35.1 ,,34.4 ,,,35.1 ,3.23 ,,31.7 ,41.3 ,23.5 ,32.1 ,32.1 ,32.1 ,26.6 ,32.2 ,24.1 ,31.8 ,,31.5 ,31.5 ,,31.4 ,,,,,,24.9 ,23.5 ,24.5 ,3.29 ,32.7 ,0.01 ,0.00 ,6.52 ,-,-,0.505 ,0.505 ,15.92 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.96 ,100.00 ,
2021/7/31 23:00,,,,35.4 ,,34.0 ,,,35.2 ,3.25 ,,31.7 ,41.4 ,23.5 ,32.1 ,32.1 ,32.1 ,26.7 ,32.4 ,24.1 ,31.8 ,,31.5 ,31.5 ,,31.5 ,,,,,,24.9 ,23.5 ,24.6 ,3.26 ,32.5 ,0.01 ,0.00 ,6.53 ,-,-,0.505 ,0.505 ,16.19 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.73 ,0.473 ,0.506 ,0.474 ,-,99.96 ,100.00 ,
2021/8/1 5:00,,,,34.9 ,,33.1 ,,,35.2 ,3.33 ,,31.7 ,41.4 ,23.5 ,32.2 ,32.2 ,32.1 ,26.7 ,32.4 ,24.1 ,31.8 ,,31.5 ,31.5 ,,31.5 ,,,,,,24.9 ,23.5 ,24.6 ,3.23 ,32.4 ,0.01 ,0.00 ,6.52 ,-,-,0.506 ,0.506 ,17.04 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.73 ,0.473 ,0.506 ,0.475 ,-,99.95 ,100.00 ,
2021/8/1 11:00,,,,35.4 ,,33.3 ,,,35.2 ,3.27 ,,31.8 ,41.4 ,23.6 ,32.2 ,32.2 ,32.2 ,26.7 ,32.4 ,24.1 ,31.9 ,,31.5 ,31.6 ,,31.5 ,,,,,,24.9 ,23.5 ,24.6 ,3.21 ,32.5 ,0.01 ,0.00 ,6.51 ,-,-,0.504 ,0.504 ,15.62 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/8/1 17:00,,,,35.1 ,,34.0 ,,,35.3 ,3.20 ,,31.8 ,41.4 ,23.6 ,32.2 ,32.2 ,32.2 ,26.8 ,32.4 ,24.1 ,31.9 ,,31.6 ,31.6 ,,31.6 ,,,,,,25.0 ,23.6 ,24.6 ,3.20 ,32.7 ,0.01 ,0.00 ,6.54 ,-,-,0.505 ,0.505 ,16.76 ,,,,,1.15E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/1 23:00,,,,35.2 ,,34.0 ,,,35.3 ,2.92 ,,31.8 ,41.5 ,23.6 ,32.2 ,32.2 ,32.2 ,26.8 ,32.4 ,24.1 ,31.9 ,,31.6 ,31.6 ,,31.6 ,,,,,,25.0 ,23.6 ,24.6 ,3.19 ,32.7 ,0.01 ,0.01 ,6.53 ,-,-,0.505 ,0.505 ,16.21 ,,,,,1.15E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/8/2 5:00,,,,35.3 ,,34.0 ,,,35.3 ,2.80 ,,31.8 ,41.5 ,23.6 ,32.3 ,32.3 ,32.2 ,26.8 ,32.4 ,24.1 ,31.9 ,,31.6 ,31.6 ,,31.6 ,,,,,,25.0 ,23.6 ,24.7 ,3.17 ,32.6 ,0.01 ,0.01 ,6.53 ,-,-,0.505 ,0.505 ,17.02 ,,,,,1.16E-05,2.9E+01,8.07E-03,ND,,,,,6.73 ,0.473 ,0.506 ,0.474 ,-,99.95 ,100.00 ,
2021/8/2 11:00,,,,35.1 ,,33.9 ,,,35.3 ,2.76 ,,31.9 ,41.5 ,23.7 ,32.3 ,32.3 ,32.3 ,26.9 ,32.4 ,24.1 ,32.0 ,,31.7 ,31.7 ,,31.6 ,,,,,,25.0 ,23.6 ,24.7 ,3.16 ,32.8 ,0.02 ,0.01 ,6.52 ,-,-,0.504 ,0.504 ,14.49 ,,,,,1.16E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.471 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/8/2 17:00,,,,35.3 ,,33.4 ,,,35.3 ,2.72 ,,31.9 ,41.5 ,23.7 ,32.3 ,32.3 ,32.3 ,26.9 ,32.5 ,24.1 ,32.0 ,,31.7 ,31.7 ,,31.7 ,,,,,,25.0 ,23.6 ,24.7 ,3.15 ,32.9 ,0.02 ,0.01 ,6.53 ,-,-,0.504 ,0.504 ,15.45 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/8/2 23:00,,,,35.4 ,,33.7 ,,,35.4 ,2.60 ,,31.9 ,41.6 ,23.7 ,32.3 ,32.3 ,32.3 ,26.9 ,32.5 ,24.1 ,32.0 ,,31.7 ,31.7 ,,31.7 ,,,,,,25.1 ,23.6 ,24.7 ,3.14 ,32.9 ,0.02 ,0.01 ,6.51 ,-,-,0.505 ,0.505 ,15.93 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/3 5:00,,,,35.4 ,,33.8 ,,,35.4 ,2.56 ,,31.9 ,41.6 ,23.7 ,32.4 ,32.4 ,32.3 ,26.9 ,32.6 ,24.1 ,32.0 ,,31.7 ,31.7 ,,31.7 ,,,,,,25.1 ,23.7 ,24.8 ,3.12 ,33.0 ,0.02 ,0.01 ,6.51 ,-,-,0.505 ,0.505 ,16.14 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.76 ,0.472 ,0.506 ,0.474 ,-,99.94 ,100.00 ,
2021/8/3 11:00,,,,35.6 ,,33.9 ,,,35.4 ,2.61 ,,32.0 ,41.6 ,23.8 ,32.4 ,32.4 ,32.4 ,26.9 ,32.6 ,24.1 ,32.1 ,,31.8 ,31.8 ,,31.7 ,,,,,,25.1 ,23.7 ,24.8 ,3.10 ,33.0 ,0.02 ,0.01 ,6.52 ,-,-,0.504 ,0.504 ,16.82 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/8/3 17:00,,,,35.6 ,,33.8 ,,,35.5 ,2.80 ,,32.0 ,41.7 ,23.8 ,32.4 ,32.4 ,32.4 ,27.0 ,32.6 ,24.2 ,32.1 ,,31.8 ,31.8 ,,31.8 ,,,,,,25.1 ,23.7 ,24.8 ,3.10 ,33.3 ,0.02 ,0.00 ,6.53 ,-,-,0.504 ,0.504 ,15.91 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.73 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/8/3 23:00,,,,35.3 ,,34.6 ,,,35.5 ,2.79 ,,32.0 ,41.7 ,23.8 ,32.5 ,32.5 ,32.4 ,27.0 ,32.6 ,24.1 ,32.1 ,,31.8 ,31.8 ,,31.8 ,,,,,,25.2 ,23.8 ,24.8 ,3.08 ,33.2 ,0.02 ,0.00 ,6.54 ,-,-,0.505 ,0.505 ,14.94 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/4 5:00,,,,35.7 ,,33.1 ,,,35.5 ,2.86 ,,32.1 ,41.7 ,23.8 ,32.5 ,32.5 ,32.4 ,27.0 ,32.6 ,24.1 ,32.2 ,,31.9 ,31.9 ,,31.8 ,,,,,,25.2 ,23.8 ,24.9 ,3.06 ,33.2 ,0.01 ,0.00 ,6.51 ,-,-,0.505 ,0.505 ,16.29 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/8/4 11:00,,,,35.8 ,,33.4 ,,,35.6 ,2.94 ,,32.1 ,41.7 ,23.9 ,32.5 ,32.5 ,32.5 ,27.0 ,32.6 ,24.1 ,32.2 ,,31.9 ,31.9 ,,31.9 ,,,,,,25.2 ,23.8 ,24.9 ,3.03 ,33.4 ,0.01 ,0.00 ,6.49 ,-,-,0.504 ,0.504 ,15.56 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.73 ,0.471 ,0.504 ,0.473 ,-,99.98 ,100.00 ,
2021/8/4 17:00,,,,35.4 ,,33.5 ,,,35.6 ,3.21 ,,32.1 ,41.8 ,23.9 ,32.5 ,32.6 ,32.5 ,27.1 ,32.7 ,24.1 ,32.2 ,,31.9 ,31.9 ,,31.9 ,,,,,,25.2 ,23.8 ,24.9 ,3.01 ,33.5 ,0.01 ,0.00 ,6.53 ,-,-,0.504 ,0.504 ,16.63 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.74 ,0.471 ,0.504 ,0.473 ,-,99.95 ,100.00 ,
2021/8/4 23:00,,,,35.9 ,,33.6 ,,,35.6 ,3.09 ,,32.2 ,41.8 ,23.9 ,32.6 ,32.6 ,32.5 ,27.1 ,32.8 ,24.1 ,32.2 ,,31.9 ,31.9 ,,31.9 ,,,,,,25.3 ,23.8 ,24.9 ,2.99 ,33.5 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.505 ,14.91 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/5 5:00,,,,35.8 ,,33.6 ,,,35.7 ,3.15 ,,32.2 ,41.8 ,23.9 ,32.6 ,32.6 ,32.6 ,27.1 ,32.8 ,24.1 ,32.3 ,,32.0 ,32.0 ,,31.9 ,,,,,,25.3 ,23.9 ,24.9 ,2.96 ,33.5 ,0.01 ,0.00 ,6.48 ,-,-,0.505 ,0.505 ,15.34 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/8/5 11:00,,,,35.7 ,,33.8 ,,,35.7 ,3.17 ,,32.2 ,41.9 ,24.0 ,32.6 ,32.7 ,32.6 ,27.1 ,32.8 ,24.2 ,32.3 ,,32.0 ,32.0 ,,32.0 ,,,,,,25.3 ,23.9 ,25.0 ,2.94 ,33.7 ,0.01 ,0.00 ,6.50 ,-,-,0.504 ,0.504 ,15.62 ,,,,,1.16E-05,2.8E+01,2.69E-03,ND,,,,,6.72 ,0.471 ,0.505 ,0.473 ,-,99.97 ,100.00 ,
2021/8/5 17:00,,,,35.9 ,,33.8 ,,,35.7 ,3.36 ,,32.2 ,41.9 ,24.0 ,32.6 ,32.7 ,32.6 ,27.1 ,32.9 ,24.2 ,32.3 ,,32.0 ,32.0 ,,32.0 ,,,,,,25.3 ,23.9 ,25.0 ,2.92 ,33.7 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.504 ,16.37 ,,,,,1.16E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/8/5 23:00,,,,36.2 ,,33.8 ,,,35.8 ,3.27 ,,32.3 ,41.9 ,24.0 ,32.7 ,32.7 ,32.6 ,27.2 ,32.8 ,24.2 ,32.4 ,,32.1 ,32.1 ,,32.0 ,,,,,,25.3 ,23.9 ,25.0 ,2.90 ,33.6 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.505 ,15.87 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.73 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/8/6 5:00,,,,35.6 ,,34.0 ,,,35.8 ,3.32 ,,32.3 ,42.0 ,24.0 ,32.7 ,32.8 ,32.7 ,27.2 ,32.9 ,24.3 ,32.4 ,,32.1 ,32.1 ,,32.1 ,,,,,,25.4 ,23.9 ,25.0 ,2.87 ,33.6 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.505 ,15.63 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,-,99.96 ,100.00 ,
2021/8/6 11:00,,,,36.1 ,,33.9 ,,,35.9 ,3.21 ,,32.3 ,42.0 ,24.1 ,32.7 ,32.8 ,32.7 ,27.2 ,32.9 ,24.3 ,32.4 ,,32.1 ,32.1 ,,32.1 ,,,,,,25.4 ,24.0 ,25.0 ,2.84 ,33.8 ,0.01 ,0.00 ,6.49 ,-,-,0.504 ,0.504 ,15.96 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/8/6 17:00,,,,36.1 ,,34.0 ,,,35.9 ,3.35 ,,32.4 ,42.1 ,24.1 ,32.8 ,32.8 ,32.7 ,27.3 ,32.9 ,24.2 ,32.5 ,,32.2 ,32.2 ,,32.1 ,,,,,,25.4 ,24.0 ,25.1 ,2.82 ,33.7 ,0.01 ,0.00 ,6.50 ,-,-,0.504 ,0.504 ,15.27 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.504 ,0.473 ,-,99.97 ,100.00 ,
2021/8/6 23:00,,,,36.2 ,,33.9 ,,,35.9 ,3.17 ,,32.4 ,42.0 ,24.1 ,32.8 ,32.8 ,32.8 ,27.3 ,32.9 ,24.3 ,32.5 ,,32.2 ,32.2 ,,32.2 ,,,,,,25.4 ,24.0 ,25.1 ,2.80 ,33.6 ,0.01 ,0.00 ,6.48 ,-,-,0.505 ,0.505 ,16.16 ,,,,,1.11E-05,2.9E+01,5.38E-03,ND,,,,,6.73 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/8/7 5:00,,,,36.2 ,,34.1 ,,,36.0 ,3.21 ,,32.4 ,42.1 ,24.1 ,32.8 ,32.9 ,32.8 ,27.3 ,33.0 ,24.3 ,32.5 ,,32.2 ,32.2 ,,32.2 ,,,,,,25.5 ,24.1 ,25.1 ,2.77 ,33.6 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.505 ,16.13 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.472 ,0.506 ,0.474 ,-,99.95 ,100.00 ,
2021/8/7 11:00,,,,36.2 ,,34.1 ,,,36.0 ,3.25 ,,32.5 ,42.1 ,24.2 ,32.9 ,32.9 ,32.8 ,27.3 ,33.1 ,24.4 ,32.5 ,,32.3 ,32.2 ,,32.2 ,,,,,,25.5 ,24.1 ,25.1 ,2.74 ,33.6 ,0.01 ,0.00 ,6.48 ,-,-,0.504 ,0.504 ,15.31 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.73 ,0.472 ,0.505 ,0.473 ,-,99.95 ,100.00 ,
2021/8/7 17:00,,,,36.2 ,,34.1 ,,,36.0 ,3.40 ,,32.5 ,42.2 ,24.2 ,32.9 ,32.9 ,32.9 ,27.3 ,33.1 ,24.4 ,32.6 ,,32.3 ,32.3 ,,32.3 ,,,,,,25.5 ,24.1 ,25.2 ,2.73 ,33.8 ,0.01 ,0.00 ,6.49 ,-,-,0.504 ,0.504 ,16.33 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.471 ,0.504 ,0.473 ,-,99.96 ,100.00 ,
2021/8/7 23:00,,,,36.2 ,,34.0 ,,,36.0 ,3.37 ,,32.5 ,42.2 ,24.2 ,32.9 ,33.0 ,32.9 ,27.4 ,33.1 ,24.4 ,32.6 ,,32.3 ,32.3 ,,32.3 ,,,,,,25.5 ,24.1 ,25.2 ,2.71 ,33.9 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.505 ,15.95 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.73 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/8 5:00,,,,36.0 ,,34.5 ,,,36.0 ,3.53 ,,32.5 ,42.3 ,24.3 ,33.0 ,33.0 ,32.9 ,27.3 ,33.2 ,24.5 ,32.6 ,,32.4 ,32.3 ,,32.3 ,,,,,,25.6 ,24.1 ,25.2 ,2.68 ,33.7 ,0.01 ,0.00 ,6.49 ,-,-,0.505 ,0.505 ,15.51 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,-,99.96 ,100.00 ,
2021/8/8 11:00,,,,36.0 ,,34.2 ,,,36.1 ,3.68 ,,32.6 ,42.4 ,24.3 ,33.0 ,33.0 ,33.0 ,27.3 ,33.3 ,24.5 ,32.7 ,,32.4 ,32.4 ,,32.3 ,,,,,,25.6 ,24.1 ,25.2 ,2.66 ,33.8 ,0.01 ,0.00 ,6.48 ,-,-,0.505 ,0.505 ,15.51 ,,,,,1.11E-05,2.9E+01,8.07E-03,ND,,,,,6.73 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/8 17:00,,,,36.0 ,,34.1 ,,,36.1 ,3.90 ,,32.6 ,42.4 ,24.3 ,33.0 ,33.0 ,33.0 ,27.4 ,33.2 ,24.6 ,32.7 ,,32.5 ,32.4 ,,32.4 ,,,,,,25.6 ,24.1 ,25.2 ,2.63 ,33.8 ,0.00 ,0.00 ,6.51 ,-,-,0.505 ,0.505 ,16.11 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/8 23:00,,,,36.0 ,,34.2 ,,,36.2 ,3.73 ,,32.6 ,42.5 ,24.3 ,33.1 ,33.1 ,33.0 ,27.4 ,33.3 ,24.6 ,32.7 ,,32.5 ,32.4 ,,32.4 ,,,,,,25.6 ,24.2 ,25.2 ,2.61 ,33.7 ,0.01 ,0.00 ,6.49 ,-,-,0.505 ,0.505 ,16.49 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,-,99.94 ,100.00 ,
2021/8/9 5:00,,,,36.0 ,,34.0 ,,,36.3 ,3.59 ,,32.7 ,42.5 ,24.4 ,33.1 ,33.1 ,33.1 ,27.4 ,33.4 ,24.6 ,32.8 ,,32.5 ,32.5 ,,32.4 ,,,,,,25.6 ,24.2 ,25.3 ,2.59 ,33.8 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.505 ,16.31 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/9 11:00,,,,36.1 ,,34.2 ,,,36.3 ,3.63 ,,32.7 ,42.6 ,24.4 ,33.1 ,33.1 ,33.1 ,27.5 ,33.4 ,24.6 ,32.8 ,,32.5 ,32.5 ,,32.5 ,,,,,,25.7 ,24.2 ,25.3 ,2.57 ,33.8 ,0.01 ,0.00 ,6.51 ,-,-,0.505 ,0.505 ,15.56 ,,,,,1.10E-05,2.8E+01,2.69E-03,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/9 17:00,,,,36.1 ,,34.3 ,,,36.3 ,4.16 ,,32.7 ,42.5 ,24.4 ,33.2 ,33.2 ,33.1 ,27.5 ,33.4 ,24.6 ,32.8 ,,32.6 ,32.5 ,,32.5 ,,,,,,25.7 ,24.2 ,25.3 ,2.55 ,34.0 ,0.01 ,0.00 ,6.49 ,-,-,0.505 ,0.505 ,16.16 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.67 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/9 23:00,,,,36.1 ,,34.3 ,,,36.2 ,4.44 ,,32.8 ,42.5 ,24.5 ,33.2 ,33.2 ,33.2 ,27.5 ,33.4 ,24.7 ,32.9 ,,32.6 ,32.5 ,,32.5 ,,,,,,25.7 ,24.3 ,25.3 ,2.52 ,33.8 ,0.01 ,0.00 ,6.48 ,-,-,0.505 ,0.505 ,16.79 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,-,99.96 ,100.00 ,
2021/8/10 5:00,,,,36.1 ,,34.4 ,,,36.3 ,4.48 ,,32.8 ,42.6 ,24.5 ,33.2 ,33.2 ,33.2 ,27.5 ,33.5 ,24.6 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,25.7 ,24.3 ,25.4 ,2.50 ,33.7 ,0.01 ,0.00 ,6.50 ,-,-,0.505 ,0.505 ,16.62 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/10 11:00,,,,36.1 ,,34.5 ,,,36.3 ,4.09 ,,32.8 ,42.6 ,24.5 ,33.2 ,33.2 ,33.2 ,27.5 ,33.5 ,24.7 ,32.9 ,,32.7 ,32.6 ,,32.6 ,,,,,,25.7 ,24.3 ,25.4 ,2.48 ,33.8 ,0.01 ,0.00 ,6.48 ,-,-,0.504 ,0.504 ,16.53 ,,,,,1.16E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.471 ,0.504 ,0.473 ,-,99.97 ,100.00 ,
2021/8/10 17:00,,,,36.4 ,,34.5 ,,,36.3 ,3.55 ,,32.8 ,42.6 ,24.5 ,33.3 ,33.3 ,33.2 ,27.5 ,33.5 ,24.7 ,32.9 ,,32.7 ,32.6 ,,32.6 ,,,,,,25.8 ,24.3 ,25.4 ,2.48 ,34.1 ,0.05 ,0.03 ,6.48 ,-,-,0.504 ,0.504 ,19.00 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.473 ,-,99.94 ,100.00 ,
2021/8/10 23:00,,,,36.7 ,,34.7 ,,,36.3 ,2.94 ,,32.9 ,42.7 ,24.6 ,33.3 ,33.3 ,33.2 ,27.5 ,33.5 ,24.8 ,32.9 ,,32.7 ,32.7 ,,32.6 ,,,,,,25.8 ,24.3 ,25.4 ,2.45 ,34.2 ,0.05 ,0.04 ,6.50 ,-,-,0.505 ,0.505 ,17.00 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/11 5:00,,,,36.4 ,,34.6 ,,,36.3 ,2.68 ,,32.9 ,42.7 ,24.6 ,33.3 ,33.3 ,33.3 ,27.4 ,33.5 ,24.9 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.8 ,24.3 ,25.4 ,2.41 ,34.1 ,0.05 ,0.04 ,6.49 ,-,-,0.505 ,0.505 ,16.68 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,-,99.95 ,100.00 ,
2021/8/11 11:00,,,,37.0 ,,34.7 ,,,36.3 ,2.47 ,,32.9 ,42.7 ,24.6 ,33.3 ,33.3 ,33.3 ,27.5 ,33.5 ,24.9 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.8 ,24.3 ,25.4 ,2.37 ,34.0 ,0.05 ,0.04 ,6.50 ,-,-,0.504 ,0.504 ,16.46 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.71 ,0.472 ,0.505 ,0.473 ,-,99.96 ,100.00 ,
2021/8/11 17:00,,,,36.5 ,,34.7 ,,,36.4 ,2.42 ,,32.9 ,42.7 ,24.6 ,33.4 ,33.4 ,33.3 ,27.5 ,33.6 ,24.9 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.8 ,24.4 ,25.5 ,2.33 ,34.0 ,0.05 ,0.04 ,6.51 ,-,-,0.505 ,0.505 ,16.68 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.73 ,0.473 ,0.506 ,0.474 ,-,99.93 ,100.00 ,
2021/8/11 23:00,,,,36.6 ,,34.7 ,,,36.4 ,2.34 ,,32.9 ,42.8 ,24.6 ,33.4 ,33.4 ,33.4 ,27.5 ,33.6 ,25.0 ,33.1 ,,32.9 ,32.8 ,,32.7 ,,,,,,25.9 ,24.4 ,25.5 ,2.26 ,33.7 ,0.05 ,0.04 ,6.50 ,-,-,0.506 ,0.505 ,17.06 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.74 ,0.473 ,0.506 ,0.475 ,-,99.93 ,100.00 ,
2021/8/12 5:00,,,,36.7 ,,34.7 ,,,36.4 ,2.51 ,,33.0 ,42.8 ,24.7 ,33.4 ,33.4 ,33.4 ,27.5 ,33.6 ,24.9 ,33.1 ,,32.9 ,32.8 ,,32.8 ,,,,,,25.9 ,24.4 ,25.5 ,2.20 ,33.9 ,0.05 ,0.04 ,6.52 ,-,-,0.506 ,0.506 ,16.87 ,,,,,1.09E-05,2.9E+01,5.38E-03,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,-,99.94 ,100.00 ,
2021/8/12 11:00,,,,36.6 ,,34.8 ,,,36.4 ,2.64 ,,33.0 ,43.5 ,24.7 ,33.4 ,33.5 ,33.4 ,27.6 ,33.6 ,24.9 ,33.1 ,,32.9 ,32.8 ,,32.8 ,,,,,,25.9 ,24.5 ,25.5 ,2.14 ,33.2 ,0.05 ,0.04 ,6.52 ,-,-,0.506 ,0.506 ,17.19 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,-,99.94 ,100.00 ,
2021/8/12 17:00,,,,36.4 ,,34.8 ,,,36.5 ,2.86 ,,33.0 ,43.2 ,24.7 ,33.4 ,33.4 ,33.4 ,27.6 ,33.6 ,25.0 ,33.1 ,,32.9 ,32.8 ,,32.8 ,,,,,,25.8 ,24.5 ,25.5 ,2.09 ,32.9 ,0.05 ,0.04 ,6.51 ,-,-,0.506 ,0.506 ,17.33 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.473 ,0.506 ,0.475 ,-,99.93 ,100.00 ,
2021/8/12 23:00,,,,36.5 ,,34.5 ,,,36.5 ,2.84 ,,33.0 ,42.9 ,24.7 ,33.4 ,33.4 ,33.4 ,27.6 ,33.6 ,24.9 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.7 ,24.4 ,25.4 ,2.04 ,32.6 ,0.05 ,0.04 ,6.52 ,-,-,0.506 ,0.506 ,18.31 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.473 ,0.507 ,0.475 ,-,99.92 ,100.00 ,
2021/8/13 5:00,,,,36.6 ,,34.4 ,,,36.3 ,2.91 ,,32.9 ,42.2 ,24.7 ,33.4 ,33.4 ,33.3 ,27.6 ,33.5 ,24.8 ,33.0 ,,32.8 ,32.7 ,,32.6 ,,,,,,25.7 ,24.3 ,25.4 ,1.98 ,32.4 ,0.05 ,0.03 ,6.53 ,-,-,0.506 ,0.506 ,17.81 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.507 ,0.475 ,-,99.92 ,100.00 ,
2021/8/13 11:00,,,,36.6 ,,34.4 ,,,36.2 ,2.76 ,,32.9 ,41.8 ,24.7 ,33.4 ,33.4 ,33.3 ,27.6 ,33.5 ,24.7 ,33.0 ,,32.8 ,32.7 ,,32.6 ,,,,,,25.7 ,24.3 ,25.4 ,4.58 ,32.1 ,0.05 ,0.03 ,6.51 ,-,-,0.506 ,0.506 ,17.35 ,,,,,1.13E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,-,99.90 ,100.00 ,
2021/8/13 17:00,,,,36.4 ,,34.3 ,,,35.7 ,2.86 ,,32.9 ,41.5 ,24.8 ,33.3 ,33.4 ,33.3 ,27.7 ,33.5 ,24.6 ,33.0 ,,32.8 ,32.6 ,,32.6 ,,,,,,25.7 ,24.3 ,25.4 ,4.54 ,32.1 ,0.05 ,0.03 ,6.51 ,-,-,0.506 ,0.506 ,17.87 ,,,,,1.13E-05,2.9E+01,ND,ND,,,,,6.73 ,0.473 ,0.506 ,0.475 ,-,99.93 ,100.00 ,
2021/8/13 23:00,,,,36.5 ,,34.3 ,,,35.7 ,3.00 ,,32.9 ,41.5 ,24.8 ,33.3 ,33.4 ,33.3 ,27.7 ,33.5 ,24.5 ,33.0 ,,32.8 ,32.6 ,,32.6 ,,,,,,25.7 ,24.3 ,25.4 ,4.49 ,31.8 ,0.04 ,0.03 ,6.52 ,-,-,0.506 ,0.506 ,19.18 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.72 ,0.474 ,0.507 ,0.475 ,-,99.94 ,100.00 ,
2021/8/14 5:00,,,,36.4 ,,34.4 ,,,35.7 ,3.22 ,,32.9 ,43.2 ,24.8 ,33.3 ,33.4 ,33.3 ,27.7 ,33.5 ,24.4 ,33.0 ,,32.7 ,32.6 ,,32.6 ,,,,,,25.7 ,24.3 ,25.3 ,4.45 ,31.7 ,0.04 ,0.03 ,6.50 ,-,-,0.506 ,0.506 ,19.17 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.74 ,0.474 ,0.506 ,0.475 ,-,99.93 ,100.00 ,
2021/8/14 11:00,,,,36.5 ,,34.3 ,,,35.7 ,3.02 ,,32.9 ,43.6 ,24.8 ,33.3 ,33.4 ,33.3 ,27.7 ,33.5 ,24.5 ,33.0 ,,32.8 ,32.7 ,,32.6 ,,,,,,25.7 ,24.3 ,25.3 ,4.41 ,31.2 ,0.04 ,0.03 ,6.53 ,-,-,0.506 ,0.506 ,17.36 ,,,,,1.13E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,-,99.94 ,100.00 ,
2021/8/14 17:00,,,,36.5 ,,34.1 ,,,35.7 ,3.00 ,,32.9 ,43.5 ,24.8 ,33.4 ,33.4 ,33.3 ,27.7 ,33.5 ,24.4 ,33.0 ,,32.8 ,32.7 ,,32.6 ,,,,,,25.7 ,24.3 ,25.3 ,4.36 ,31.1 ,0.04 ,0.03 ,6.48 ,-,-,0.506 ,0.506 ,18.37 ,,,,,1.13E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,-,99.93 ,100.00 ,
2021/8/14 23:00,,,,36.4 ,,34.1 ,,,35.7 ,2.86 ,,33.0 ,43.6 ,24.8 ,33.4 ,33.4 ,33.3 ,27.7 ,33.5 ,24.4 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.7 ,24.3 ,25.3 ,4.32 ,30.9 ,0.04 ,0.03 ,6.51 ,-,-,0.506 ,0.506 ,16.71 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.72 ,0.474 ,0.507 ,0.475 ,-,99.92 ,100.00 ,
2021/8/15 5:00,,,,36.4 ,,34.0 ,,,35.6 ,2.71 ,,33.0 ,43.5 ,24.8 ,33.4 ,33.5 ,33.4 ,27.7 ,33.5 ,24.4 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.7 ,24.3 ,25.4 ,4.28 ,31.0 ,0.04 ,0.03 ,6.51 ,-,-,0.507 ,0.506 ,18.62 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.73 ,0.474 ,0.507 ,0.476 ,-,99.93 ,100.00 ,
2021/8/15 11:00,,,,36.4 ,,34.0 ,,,35.6 ,2.51 ,,33.0 ,43.4 ,24.8 ,33.5 ,33.5 ,33.4 ,27.7 ,33.6 ,24.3 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.7 ,24.3 ,25.4 ,4.23 ,30.4 ,0.05 ,0.03 ,6.51 ,-,-,0.506 ,0.506 ,18.42 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.73 ,0.474 ,0.507 ,0.475 ,-,99.92 ,100.00 ,
2021/8/15 17:00,,,,36.4 ,,34.0 ,,,35.6 ,2.33 ,,33.0 ,43.3 ,24.8 ,33.4 ,33.5 ,33.4 ,27.7 ,33.6 ,24.5 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.7 ,24.3 ,25.4 ,4.19 ,30.4 ,0.05 ,0.03 ,6.52 ,-,-,0.506 ,0.506 ,18.32 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.474 ,0.507 ,0.475 ,-,99.92 ,100.00 ,
2021/8/15 23:00,,,,36.4 ,,34.0 ,,,35.6 ,2.13 ,,33.0 ,43.2 ,24.8 ,33.5 ,33.5 ,33.4 ,27.8 ,33.6 ,24.4 ,33.1 ,,32.9 ,32.8 ,,32.7 ,,,,,,25.7 ,24.3 ,25.4 ,4.16 ,30.5 ,0.05 ,0.04 ,6.51 ,-,-,0.506 ,0.506 ,17.75 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.76 ,0.474 ,0.507 ,0.475 ,-,99.92 ,100.00 ,
2021/8/16 5:00,,,,36.4 ,,34.0 ,,,35.6 ,2.06 ,,33.0 ,42.8 ,24.8 ,33.5 ,33.5 ,33.4 ,27.8 ,33.6 ,24.3 ,33.1 ,,32.9 ,32.8 ,,32.7 ,,,,,,25.8 ,24.3 ,25.4 ,4.12 ,30.0 ,0.05 ,0.04 ,6.53 ,-,-,0.506 ,0.506 ,17.92 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,-,99.91 ,100.00 ,
2021/8/16 11:00,,,,36.3 ,,35.3 ,,,35.5 ,2.06 ,,33.0 ,43.2 ,24.8 ,33.5 ,33.5 ,33.4 ,27.8 ,33.6 ,24.3 ,33.1 ,,32.9 ,32.8 ,,32.7 ,,,,,,25.8 ,24.4 ,25.4 ,4.09 ,30.0 ,0.05 ,0.04 ,6.49 ,-,-,0.506 ,0.506 ,16.99 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,-,99.92 ,100.00 ,
2021/8/16 17:00,,,,36.3 ,,38.3 ,,,35.4 ,2.15 ,,33.0 ,43.2 ,24.8 ,33.5 ,33.5 ,33.4 ,27.8 ,33.6 ,24.3 ,33.1 ,,32.9 ,32.8 ,,32.7 ,,,,,,25.8 ,24.4 ,25.4 ,4.06 ,29.9 ,0.04 ,0.04 ,6.50 ,-,-,0.506 ,0.506 ,18.11 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/16 23:00,,,,36.3 ,,33.8 ,,,35.5 ,2.13 ,,33.0 ,43.2 ,24.8 ,33.4 ,33.5 ,33.4 ,27.8 ,33.6 ,24.4 ,33.1 ,,32.9 ,32.7 ,,32.7 ,,,,,,25.8 ,24.4 ,25.4 ,4.03 ,29.7 ,0.04 ,0.04 ,6.49 ,-,-,0.506 ,0.506 ,18.34 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/17 5:00,,,,36.3 ,,33.5 ,,,35.4 ,2.21 ,,33.0 ,43.2 ,24.8 ,33.5 ,33.5 ,33.4 ,27.8 ,33.6 ,24.4 ,33.1 ,,32.9 ,32.8 ,,32.7 ,,,,,,25.8 ,24.4 ,25.5 ,4.00 ,29.6 ,0.04 ,0.03 ,6.53 ,-,-,0.506 ,0.506 ,16.65 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/17 11:00,,,,36.2 ,,33.6 ,,,35.4 ,2.27 ,,33.0 ,43.1 ,24.8 ,33.4 ,33.5 ,33.4 ,27.8 ,33.6 ,24.4 ,33.1 ,,32.8 ,32.8 ,,32.7 ,,,,,,25.8 ,24.4 ,25.5 ,3.98 ,29.6 ,0.04 ,0.03 ,6.50 ,-,-,0.506 ,0.506 ,17.75 ,,,,,1.11E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/17 17:00,,,,36.2 ,,33.7 ,,,35.3 ,2.51 ,,33.0 ,42.7 ,24.8 ,33.4 ,33.5 ,33.4 ,27.8 ,33.6 ,24.4 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.8 ,24.4 ,25.5 ,3.96 ,29.4 ,0.04 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,16.79 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/17 23:00,,,,36.2 ,,33.7 ,,,35.2 ,2.65 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.5 ,33.4 ,27.8 ,33.6 ,24.3 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.8 ,24.4 ,25.5 ,3.94 ,29.5 ,0.04 ,0.02 ,6.50 ,-,-,0.506 ,0.506 ,19.53 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/18 5:00,,,,36.2 ,,33.7 ,,,35.2 ,2.88 ,,33.0 ,42.6 ,24.8 ,33.4 ,33.5 ,33.4 ,27.8 ,33.6 ,24.4 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.8 ,24.4 ,25.5 ,3.94 ,29.7 ,0.04 ,0.03 ,6.52 ,-,-,0.506 ,0.505 ,18.32 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/18 11:00,,,,36.2 ,,33.7 ,,,35.1 ,2.90 ,,33.0 ,42.6 ,24.9 ,33.4 ,33.4 ,33.4 ,27.9 ,33.6 ,24.4 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.4 ,25.5 ,3.95 ,29.9 ,0.04 ,0.03 ,6.50 ,-,-,0.505 ,0.505 ,18.45 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/18 17:00,,,,36.2 ,,33.8 ,,,35.1 ,2.84 ,,33.0 ,42.6 ,24.9 ,33.4 ,33.4 ,33.4 ,27.8 ,33.5 ,24.4 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.4 ,25.5 ,3.96 ,30.1 ,0.04 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,18.57 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/18 23:00,,,,36.2 ,,33.8 ,,,35.1 ,2.58 ,,33.0 ,42.6 ,24.9 ,33.4 ,33.4 ,33.4 ,27.9 ,33.5 ,24.4 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.5 ,25.5 ,3.96 ,30.3 ,0.04 ,0.03 ,6.50 ,-,-,0.505 ,0.505 ,18.37 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/19 5:00,,,,36.2 ,,33.8 ,,,35.2 ,2.44 ,,33.0 ,42.6 ,24.9 ,33.4 ,33.5 ,33.4 ,27.9 ,33.5 ,24.4 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.5 ,25.5 ,3.96 ,30.5 ,0.05 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,16.29 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/19 11:00,,,,36.1 ,,33.8 ,,,35.2 ,2.47 ,,33.0 ,42.6 ,24.9 ,33.4 ,33.4 ,33.4 ,27.9 ,33.5 ,24.4 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.5 ,25.6 ,3.96 ,30.6 ,0.05 ,0.03 ,6.48 ,-,-,0.505 ,0.504 ,17.42 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/19 17:00,,,,36.2 ,,33.7 ,,,35.1 ,2.53 ,,33.0 ,42.6 ,24.9 ,33.4 ,33.4 ,33.4 ,27.8 ,33.8 ,24.3 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.5 ,25.6 ,3.97 ,30.9 ,0.05 ,0.03 ,6.47 ,-,-,0.504 ,0.504 ,18.13 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.68 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/19 23:00,,,,36.2 ,,33.9 ,,,35.1 ,2.37 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.5 ,33.4 ,27.8 ,34.0 ,24.3 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.5 ,25.6 ,3.98 ,31.0 ,0.05 ,0.04 ,6.48 ,-,-,0.505 ,0.505 ,16.96 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/20 5:00,,,,36.2 ,,34.1 ,,,35.1 ,2.25 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.4 ,33.4 ,27.8 ,33.9 ,24.3 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,25.9 ,24.5 ,25.6 ,3.97 ,31.3 ,0.05 ,0.04 ,6.51 ,-,-,0.505 ,0.505 ,17.52 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.73 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/20 11:00,,,,36.2 ,,34.0 ,,,35.2 ,2.24 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.4 ,33.4 ,27.8 ,33.9 ,24.3 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.5 ,25.6 ,3.95 ,31.2 ,0.05 ,0.04 ,6.50 ,-,-,0.505 ,0.505 ,16.96 ,,,,,1.09E-05,2.8E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/20 17:00,,,,36.2 ,,34.0 ,,,35.2 ,2.40 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.4 ,33.4 ,27.8 ,33.9 ,24.2 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.6 ,25.6 ,3.93 ,31.3 ,0.05 ,0.03 ,6.51 ,-,-,0.505 ,0.505 ,18.02 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/20 23:00,,,,36.1 ,,34.0 ,,,35.2 ,2.35 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.4 ,33.4 ,27.8 ,33.9 ,24.3 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.6 ,25.6 ,3.91 ,31.3 ,0.05 ,0.04 ,6.48 ,-,-,0.505 ,0.505 ,17.90 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.73 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/21 5:00,,,,36.1 ,,33.8 ,,,35.2 ,2.52 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.4 ,33.4 ,27.8 ,33.9 ,24.3 ,33.0 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.6 ,25.7 ,3.89 ,31.2 ,0.05 ,0.03 ,6.49 ,-,-,0.506 ,0.505 ,18.68 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/21 11:00,,,,36.1 ,,33.8 ,,,35.3 ,2.62 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.5 ,33.4 ,27.8 ,33.9 ,24.3 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.6 ,25.7 ,3.87 ,31.3 ,0.05 ,0.03 ,6.48 ,-,-,0.505 ,0.505 ,17.84 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/21 17:00,,,,36.2 ,,33.8 ,,,35.3 ,2.76 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.5 ,33.4 ,27.8 ,33.9 ,24.3 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.6 ,25.7 ,3.86 ,31.4 ,0.04 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,17.36 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/21 23:00,,,,36.2 ,,33.8 ,,,35.3 ,2.77 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.5 ,33.4 ,27.8 ,33.9 ,24.3 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.6 ,25.7 ,3.84 ,31.3 ,0.04 ,0.03 ,6.51 ,-,-,0.505 ,0.505 ,17.97 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/22 5:00,,,,36.2 ,,34.0 ,,,35.3 ,2.93 ,,33.0 ,42.7 ,24.9 ,33.4 ,33.5 ,33.4 ,27.9 ,33.9 ,24.3 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.6 ,25.7 ,3.82 ,31.3 ,0.04 ,0.03 ,6.48 ,-,-,0.505 ,0.505 ,17.85 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/22 11:00,,,,36.2 ,,34.0 ,,,35.3 ,2.95 ,,33.0 ,42.6 ,24.9 ,33.4 ,33.5 ,33.4 ,27.9 ,33.9 ,24.3 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.7 ,25.7 ,3.81 ,31.3 ,0.04 ,0.03 ,6.50 ,-,-,0.505 ,0.505 ,17.72 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.74 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/22 17:00,,,,36.1 ,,33.8 ,,,35.4 ,3.09 ,,33.0 ,43.1 ,24.9 ,33.5 ,33.5 ,33.4 ,27.9 ,33.9 ,24.2 ,33.1 ,,32.8 ,32.7 ,,32.7 ,,,,,,26.0 ,24.7 ,25.7 ,3.79 ,31.4 ,0.04 ,0.03 ,6.50 ,-,-,0.505 ,0.504 ,18.34 ,,,,,1.09E-05,2.8E+01,ND,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/22 23:00,,,,36.2 ,,34.0 ,,,35.4 ,3.13 ,,33.0 ,43.1 ,24.9 ,33.5 ,33.5 ,33.5 ,28.0 ,33.9 ,24.2 ,33.1 ,,32.8 ,32.8 ,,32.7 ,,,,,,26.1 ,24.7 ,25.7 ,3.78 ,31.5 ,0.04 ,0.03 ,6.47 ,-,-,0.505 ,0.505 ,18.55 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/23 5:00,,,,36.1 ,,34.1 ,,,35.5 ,3.07 ,,33.1 ,43.0 ,24.9 ,33.5 ,33.5 ,33.5 ,28.0 ,33.9 ,24.3 ,33.1 ,,32.9 ,32.8 ,,32.7 ,,,,,,26.1 ,24.7 ,25.7 ,3.76 ,31.6 ,0.04 ,0.03 ,6.50 ,-,-,0.505 ,0.505 ,18.19 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.74 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/23 11:00,,,,36.2 ,,34.0 ,,,35.4 ,3.14 ,,33.1 ,43.0 ,25.0 ,33.5 ,33.5 ,33.5 ,28.0 ,33.9 ,24.2 ,33.1 ,,32.9 ,32.8 ,,32.8 ,,,,,,26.1 ,24.7 ,25.8 ,3.75 ,31.5 ,0.04 ,0.03 ,6.48 ,-,-,0.505 ,0.505 ,19.74 ,,,,,1.39E-05,2.9E+01,ND,ND,,,,,6.72 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/23 17:00,,,,36.3 ,,34.1 ,,,35.4 ,3.19 ,,33.1 ,43.0 ,25.0 ,33.5 ,33.5 ,33.5 ,28.0 ,33.9 ,24.1 ,33.1 ,,32.9 ,32.8 ,,32.8 ,,,,,,26.1 ,24.7 ,25.8 ,3.74 ,31.5 ,0.04 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,18.96 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/23 23:00,,,,36.3 ,,33.9 ,,,35.4 ,2.94 ,,33.1 ,42.9 ,25.0 ,33.5 ,33.5 ,33.5 ,28.0 ,33.9 ,24.0 ,33.2 ,,32.9 ,32.8 ,,32.8 ,,,,,,26.1 ,24.7 ,25.8 ,3.73 ,31.7 ,0.05 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,16.93 ,,,,,1.14E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/24 5:00,,,,36.2 ,,33.9 ,,,35.4 ,2.98 ,,33.1 ,43.0 ,25.0 ,33.5 ,33.6 ,33.5 ,28.0 ,33.9 ,24.0 ,33.2 ,,32.9 ,32.8 ,,32.8 ,,,,,,26.1 ,24.7 ,25.7 ,3.70 ,31.6 ,0.05 ,0.03 ,6.50 ,-,-,0.506 ,0.505 ,16.22 ,,,,,1.14E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/8/24 11:00,,,,36.3 ,,33.9 ,,,35.4 ,2.91 ,,33.1 ,43.0 ,25.0 ,33.6 ,33.6 ,33.5 ,28.0 ,34.0 ,23.9 ,33.2 ,,32.9 ,32.9 ,,32.8 ,,,,,,26.1 ,24.7 ,25.7 ,3.68 ,31.5 ,0.05 ,0.03 ,6.47 ,-,-,0.505 ,0.505 ,17.14 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/24 17:00,,,,36.2 ,,33.7 ,,,35.4 ,3.07 ,,33.1 ,43.0 ,25.0 ,33.6 ,33.6 ,33.5 ,28.0 ,34.0 ,23.9 ,33.2 ,,32.9 ,32.9 ,,32.8 ,,,,,,26.1 ,24.7 ,25.8 ,3.67 ,31.7 ,0.04 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,17.46 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/24 23:00,,,,36.0 ,,33.7 ,,,35.4 ,3.15 ,,33.1 ,43.0 ,25.0 ,33.6 ,33.6 ,33.6 ,28.1 ,34.0 ,23.9 ,33.2 ,,32.9 ,32.9 ,,32.8 ,,,,,,26.1 ,24.7 ,25.8 ,3.65 ,31.6 ,0.04 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,18.11 ,,,,,3.66E-05,2.9E+01,5.38E-03,ND,,,,,6.72 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/25 5:00,,,,35.8 ,,33.4 ,,,35.4 ,3.38 ,,33.2 ,43.0 ,25.0 ,33.6 ,33.6 ,33.6 ,28.1 ,34.0 ,23.9 ,33.2 ,,33.0 ,32.9 ,,32.9 ,,,,,,26.1 ,24.7 ,25.8 ,3.63 ,31.7 ,0.04 ,0.03 ,6.47 ,-,-,0.505 ,0.505 ,17.72 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.67 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/25 11:00,,,,35.7 ,,33.4 ,,,35.4 ,3.27 ,,33.2 ,43.0 ,25.0 ,33.6 ,33.6 ,33.6 ,28.0 ,34.0 ,24.0 ,33.2 ,,33.0 ,32.9 ,,32.9 ,,,,,,26.1 ,24.7 ,25.8 ,3.61 ,31.6 ,0.04 ,0.03 ,6.51 ,-,-,0.505 ,0.505 ,17.43 ,,,,,1.54E-05,2.9E+01,ND,ND,,,,,6.70 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/25 17:00,,,,35.6 ,,33.2 ,,,35.4 ,3.25 ,,33.2 ,43.0 ,25.1 ,33.6 ,33.5 ,33.6 ,28.0 ,34.0 ,24.0 ,33.2 ,,33.0 ,32.9 ,,32.9 ,,,,,,26.2 ,24.8 ,25.8 ,3.61 ,31.8 ,0.04 ,0.03 ,6.47 ,-,-,0.504 ,0.504 ,16.71 ,,,,,1.08E-05,2.8E+01,2.69E-03,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/25 23:00,,,,35.6 ,,33.2 ,,,35.4 ,3.14 ,,33.2 ,43.0 ,25.1 ,33.6 ,33.6 ,33.6 ,28.0 ,34.0 ,24.0 ,33.3 ,,33.0 ,32.9 ,,32.9 ,,,,,,26.2 ,24.8 ,25.8 ,3.61 ,32.1 ,0.05 ,0.03 ,6.47 ,-,-,0.505 ,0.504 ,17.43 ,,,,,3.31E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/26 5:00,,,,35.5 ,,33.1 ,,,35.5 ,3.09 ,,33.2 ,43.0 ,25.1 ,33.6 ,33.6 ,33.6 ,28.0 ,34.0 ,24.0 ,33.3 ,,33.0 ,32.9 ,,32.9 ,,,,,,26.2 ,24.8 ,25.8 ,3.61 ,32.1 ,0.05 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,17.81 ,,,,,1.13E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/26 11:00,,,,35.5 ,,33.0 ,,,35.5 ,3.07 ,,33.2 ,43.0 ,25.1 ,33.7 ,33.6 ,33.6 ,28.1 ,34.0 ,24.0 ,33.3 ,,33.0 ,33.0 ,,32.9 ,,,,,,26.2 ,24.7 ,25.8 ,3.61 ,32.2 ,0.04 ,0.03 ,6.46 ,-,-,0.504 ,0.504 ,16.83 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.471 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/26 17:00,,,,35.4 ,,33.0 ,,,35.5 ,3.18 ,,33.2 ,43.0 ,25.1 ,33.7 ,33.6 ,33.6 ,28.1 ,34.0 ,24.1 ,33.3 ,,33.0 ,33.0 ,,32.9 ,,,,,,26.2 ,24.8 ,25.8 ,3.62 ,32.5 ,0.04 ,0.03 ,6.47 ,-,-,0.504 ,0.504 ,17.59 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.68 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/26 23:00,,,,35.5 ,,33.1 ,,,35.5 ,3.17 ,,33.2 ,43.0 ,25.1 ,33.7 ,33.6 ,33.7 ,28.1 ,34.0 ,24.1 ,33.3 ,,33.1 ,33.0 ,,32.9 ,,,,,,26.2 ,24.8 ,25.9 ,3.62 ,32.8 ,0.04 ,0.03 ,6.47 ,-,-,0.505 ,0.504 ,17.05 ,,,,,7.78E-05,2.9E+01,ND,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/27 5:00,,,,35.5 ,,33.0 ,,,35.6 ,3.14 ,,33.3 ,42.6 ,25.1 ,33.7 ,33.6 ,33.7 ,28.0 ,34.1 ,24.2 ,33.3 ,,33.1 ,33.0 ,,33.0 ,,,,,,26.2 ,24.8 ,25.9 ,3.62 ,33.0 ,0.04 ,0.03 ,6.46 ,-,-,0.504 ,0.504 ,16.86 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/27 11:00,,,,35.5 ,,32.9 ,,,35.7 ,3.14 ,,33.3 ,42.5 ,25.1 ,33.7 ,33.8 ,33.7 ,28.0 ,34.1 ,24.1 ,33.3 ,,33.1 ,33.0 ,,33.0 ,,,,,,26.2 ,24.8 ,25.9 ,3.61 ,33.1 ,0.04 ,0.03 ,6.47 ,-,-,0.504 ,0.504 ,16.98 ,,,,,8.70E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/27 17:00,,,,35.6 ,,32.9 ,,,35.8 ,3.23 ,,33.3 ,43.0 ,25.2 ,33.7 ,33.7 ,33.7 ,28.0 ,34.1 ,24.2 ,33.4 ,,33.1 ,33.0 ,,33.0 ,,,,,,26.2 ,24.8 ,25.9 ,3.60 ,33.4 ,0.04 ,0.03 ,6.48 ,-,-,0.504 ,0.504 ,17.40 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.67 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/27 23:00,,,,35.5 ,,33.0 ,,,35.8 ,3.20 ,,33.3 ,42.6 ,25.2 ,33.8 ,33.8 ,33.7 ,27.9 ,34.1 ,24.3 ,33.4 ,,33.2 ,33.1 ,,33.0 ,,,,,,26.2 ,24.8 ,25.9 ,3.59 ,33.5 ,0.04 ,0.03 ,6.48 ,-,-,0.505 ,0.504 ,16.48 ,,,,,2.49E-05,2.9E+01,5.38E-03,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/28 5:00,,,,35.6 ,,33.0 ,,,35.9 ,3.30 ,,33.3 ,42.6 ,25.2 ,33.8 ,33.7 ,33.8 ,27.9 ,34.1 ,24.3 ,33.4 ,,33.2 ,33.1 ,,33.0 ,,,,,,26.2 ,24.8 ,25.9 ,3.56 ,33.4 ,0.04 ,0.03 ,6.47 ,-,-,0.505 ,0.505 ,16.77 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/28 11:00,,,,35.6 ,,33.0 ,,,35.9 ,3.42 ,,33.4 ,42.6 ,25.2 ,33.8 ,33.7 ,33.8 ,27.9 ,34.2 ,24.7 ,33.4 ,,33.2 ,33.1 ,,33.1 ,,,,,,26.3 ,24.8 ,25.9 ,3.54 ,33.6 ,0.04 ,0.03 ,6.45 ,-,-,0.504 ,0.504 ,17.37 ,,,,,8.71E-05,2.9E+01,ND,ND,,,,,6.67 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/28 17:00,,,,35.6 ,,32.9 ,,,35.9 ,3.59 ,,33.4 ,42.6 ,25.2 ,33.8 ,33.8 ,33.8 ,27.9 ,34.2 ,24.7 ,33.5 ,,33.2 ,33.1 ,,33.1 ,,,,,,26.3 ,24.8 ,25.9 ,3.53 ,33.6 ,0.04 ,0.02 ,6.46 ,-,-,0.504 ,0.504 ,16.42 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.69 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/8/28 23:00,,,,35.7 ,,33.1 ,,,35.9 ,3.38 ,,33.4 ,42.7 ,25.2 ,33.9 ,33.8 ,33.8 ,27.9 ,34.2 ,24.8 ,33.5 ,,33.3 ,32.9 ,,33.1 ,,,,,,26.3 ,24.8 ,25.9 ,3.52 ,33.8 ,0.04 ,0.03 ,6.48 ,-,-,0.505 ,0.505 ,15.50 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.68 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/29 5:00,,,,35.7 ,,33.0 ,,,36.0 ,3.33 ,,33.4 ,42.7 ,25.3 ,33.9 ,33.8 ,33.9 ,28.0 ,34.2 ,24.7 ,33.5 ,,33.3 ,33.1 ,,33.1 ,,,,,,26.3 ,24.9 ,25.9 ,3.49 ,33.7 ,0.04 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,16.16 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.68 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/29 11:00,,,,35.7 ,,33.1 ,,,36.0 ,3.28 ,,33.5 ,42.7 ,25.3 ,33.9 ,33.8 ,33.9 ,28.0 ,34.3 ,24.7 ,33.5 ,,33.3 ,33.1 ,,33.2 ,,,,,,26.3 ,24.9 ,25.9 ,3.45 ,33.8 ,0.04 ,0.03 ,6.47 ,-,-,0.504 ,0.504 ,15.79 ,,,,,5.00E-05,2.9E+01,ND,ND,,,,,6.70 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/29 17:00,,,,35.7 ,,33.2 ,,,36.0 ,3.38 ,,33.5 ,42.7 ,25.3 ,33.9 ,33.9 ,33.9 ,28.0 ,34.3 ,24.7 ,33.6 ,,33.4 ,33.1 ,,33.2 ,,,,,,26.3 ,24.9 ,25.9 ,3.43 ,33.9 ,0.04 ,0.03 ,6.47 ,-,-,0.504 ,0.504 ,16.53 ,,,,,1.13E-05,2.9E+01,5.38E-03,ND,,,,,6.70 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/8/29 23:00,,,,35.7 ,,33.3 ,,,35.9 ,3.36 ,,33.5 ,42.7 ,25.3 ,34.0 ,33.9 ,33.9 ,28.1 ,34.3 ,24.7 ,33.6 ,,33.4 ,33.1 ,,33.2 ,,,,,,26.3 ,24.9 ,26.0 ,3.40 ,33.8 ,0.04 ,0.03 ,6.49 ,-,-,0.505 ,0.505 ,16.77 ,,,,,1.13E-05,2.8E+01,5.38E-03,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/30 5:00,,,,35.8 ,,33.2 ,,,35.9 ,3.52 ,,33.5 ,42.8 ,25.3 ,34.0 ,33.9 ,34.0 ,28.1 ,34.3 ,24.8 ,33.6 ,,33.4 ,33.2 ,,33.2 ,,,,,,26.3 ,24.9 ,26.0 ,3.36 ,33.6 ,0.04 ,0.02 ,6.48 ,-,-,0.505 ,0.505 ,16.81 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/30 11:00,,,,35.9 ,,33.5 ,,,35.9 ,3.57 ,,33.6 ,42.8 ,25.3 ,34.0 ,34.0 ,34.0 ,28.2 ,34.4 ,24.8 ,33.7 ,,33.4 ,33.2 ,,33.3 ,,,,,,26.3 ,24.9 ,26.0 ,3.34 ,33.7 ,0.04 ,0.02 ,6.47 ,-,-,0.504 ,0.504 ,16.49 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.68 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/30 17:00,,,,35.9 ,,33.7 ,,,35.9 ,3.60 ,,33.6 ,42.8 ,25.4 ,34.1 ,34.0 ,34.0 ,28.2 ,34.4 ,24.8 ,33.7 ,,33.5 ,33.3 ,,33.3 ,,,,,,26.4 ,24.9 ,25.9 ,3.32 ,33.7 ,0.04 ,0.03 ,6.48 ,-,-,0.504 ,0.504 ,16.21 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.472 ,0.505 ,0.473 ,100.00 ,-,100.00 ,
2021/8/30 23:00,,,,36.0 ,,33.7 ,,,35.8 ,3.49 ,,33.6 ,42.8 ,25.4 ,34.1 ,34.0 ,34.0 ,28.2 ,34.4 ,24.8 ,33.7 ,,33.5 ,33.3 ,,33.3 ,,,,,,26.4 ,24.9 ,26.0 ,3.29 ,33.7 ,0.04 ,0.03 ,6.48 ,-,-,0.505 ,0.505 ,16.22 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.69 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/31 5:00,,,,36.1 ,,33.7 ,,,35.8 ,3.55 ,,33.7 ,42.8 ,25.4 ,34.1 ,34.0 ,34.1 ,28.2 ,34.5 ,24.9 ,33.7 ,,33.5 ,33.3 ,,33.4 ,,,,,,26.4 ,24.9 ,26.0 ,3.25 ,33.7 ,0.04 ,0.02 ,6.50 ,-,-,0.505 ,0.505 ,17.42 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.67 ,0.473 ,0.506 ,0.474 ,100.00 ,-,100.00 ,
2021/8/31 11:00,,,,36.1 ,,33.7 ,,,35.9 ,3.53 ,,33.7 ,42.9 ,25.4 ,34.1 ,34.0 ,34.1 ,28.3 ,34.5 ,24.8 ,33.8 ,,33.6 ,33.3 ,,33.4 ,,,,,,26.4 ,25.0 ,26.0 ,3.22 ,33.7 ,0.04 ,0.02 ,6.46 ,-,-,0.504 ,0.504 ,17.24 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.70 ,0.472 ,0.504 ,0.473 ,100.00 ,-,100.00 ,
2021/8/31 17:00,,,,36.1 ,,33.8 ,,,35.9 ,3.59 ,,33.7 ,42.8 ,25.4 ,34.2 ,34.1 ,34.1 ,28.3 ,34.5 ,24.8 ,33.8 ,,33.6 ,33.3 ,,33.4 ,,,,,,26.4 ,24.9 ,26.0 ,3.20 ,33.6 ,0.04 ,0.02 ,6.48 ,-,-,0.504 ,0.504 ,17.40 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/8/31 23:00,,,,36.1 ,,33.7 ,,,36.0 ,3.55 ,,33.7 ,42.9 ,25.4 ,34.2 ,34.1 ,34.2 ,28.3 ,34.6 ,24.8 ,33.8 ,,33.6 ,33.4 ,,33.5 ,,,,,,26.4 ,24.9 ,26.0 ,3.16 ,33.5 ,0.04 ,0.02 ,6.45 ,-,-,0.505 ,0.505 ,15.82 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/9/1 5:00,,,,36.3 ,,33.8 ,,,36.0 ,3.70 ,,33.8 ,42.9 ,25.4 ,34.2 ,34.1 ,34.2 ,28.3 ,34.6 ,24.7 ,33.9 ,,33.6 ,33.4 ,,33.5 ,,,,,,26.4 ,24.9 ,26.0 ,3.11 ,33.5 ,0.04 ,0.02 ,6.46 ,-,-,0.505 ,0.505 ,15.40 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.68 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/9/1 11:00,,,,36.3 ,,33.6 ,,,36.2 ,3.59 ,,33.8 ,42.9 ,25.5 ,34.2 ,34.2 ,34.2 ,28.4 ,34.6 ,24.8 ,33.9 ,,33.7 ,33.4 ,,33.5 ,,,,,,26.4 ,24.9 ,26.0 ,3.05 ,33.2 ,0.04 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,16.49 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/1 17:00,,,,36.2 ,,33.5 ,,,36.2 ,3.73 ,,33.8 ,42.9 ,25.5 ,34.3 ,34.2 ,34.2 ,28.4 ,34.6 ,24.8 ,33.9 ,,33.7 ,33.4 ,,33.5 ,,,,,,26.4 ,24.9 ,26.0 ,2.99 ,33.2 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.86 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/1 23:00,,,,36.3 ,,33.4 ,,,36.3 ,3.84 ,,33.8 ,43.0 ,25.5 ,34.3 ,34.2 ,34.3 ,28.4 ,34.6 ,24.8 ,33.9 ,,33.7 ,33.5 ,,33.5 ,,,,,,26.4 ,25.0 ,26.0 ,2.92 ,32.7 ,0.03 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,18.04 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
2021/9/2 5:00,,,,36.3 ,,33.4 ,,,36.2 ,3.99 ,,33.9 ,43.0 ,25.5 ,34.3 ,34.3 ,34.3 ,28.5 ,34.7 ,24.8 ,34.0 ,,33.7 ,33.5 ,,33.6 ,,,,,,26.4 ,25.0 ,26.0 ,2.85 ,32.4 ,0.03 ,0.02 ,6.48 ,-,-,0.507 ,0.507 ,18.00 ,,,,,1.08E-05,2.9E+01,5.38E-03,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
2021/9/2 11:00,,,,36.3 ,,33.4 ,,,36.3 ,3.89 ,,33.9 ,43.0 ,25.5 ,34.3 ,34.3 ,34.3 ,28.5 ,34.7 ,24.8 ,34.0 ,,33.7 ,33.5 ,,33.6 ,,,,,,26.5 ,25.0 ,26.0 ,2.79 ,32.1 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,16.78 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/2 17:00,,,,36.3 ,,33.2 ,,,36.2 ,3.90 ,,33.9 ,43.0 ,25.5 ,34.4 ,34.3 ,34.3 ,28.5 ,34.7 ,24.8 ,34.0 ,,33.8 ,33.5 ,,33.6 ,,,,,,26.5 ,25.0 ,26.0 ,2.75 ,31.8 ,0.03 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,16.93 ,,,,,1.12E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/2 23:00,,,,36.2 ,,33.2 ,,,36.1 ,3.78 ,,33.9 ,43.0 ,25.5 ,34.4 ,34.3 ,34.3 ,28.5 ,34.7 ,24.7 ,34.0 ,,33.8 ,33.5 ,,33.6 ,,,,,,26.5 ,25.0 ,26.0 ,2.71 ,31.6 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,17.20 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/3 5:00,,,,36.2 ,,33.3 ,,,36.1 ,3.78 ,,33.9 ,43.1 ,25.5 ,34.4 ,34.3 ,34.3 ,28.5 ,34.7 ,24.7 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.0 ,26.1 ,2.67 ,31.5 ,0.03 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,17.12 ,,,,,1.07E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
2021/9/3 11:00,,,,36.2 ,,33.3 ,,,36.1 ,3.65 ,,33.9 ,43.1 ,25.6 ,34.4 ,34.3 ,34.4 ,28.5 ,34.7 ,24.7 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.0 ,26.1 ,2.63 ,31.4 ,0.03 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,16.47 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/3 17:00,,,,36.1 ,,33.2 ,,,36.1 ,3.63 ,,33.9 ,43.0 ,25.6 ,34.4 ,34.3 ,34.3 ,28.5 ,34.7 ,24.7 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.0 ,26.1 ,2.61 ,31.3 ,0.03 ,0.02 ,6.46 ,-,-,0.506 ,0.506 ,16.89 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/3 23:00,,,,36.1 ,,33.1 ,,,36.0 ,3.57 ,,33.9 ,43.0 ,25.6 ,34.4 ,34.3 ,34.4 ,28.5 ,34.7 ,24.7 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.0 ,26.1 ,2.58 ,31.0 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,15.68 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/4 5:00,,,,36.1 ,,33.1 ,,,36.0 ,3.46 ,,33.9 ,43.1 ,25.6 ,34.4 ,34.3 ,34.4 ,28.5 ,34.7 ,24.7 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.0 ,26.1 ,2.54 ,31.1 ,0.04 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.03 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.71 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
2021/9/4 11:00,,,,36.1 ,,33.1 ,,,36.0 ,3.39 ,,33.9 ,43.0 ,25.6 ,34.4 ,34.3 ,34.4 ,28.5 ,34.8 ,24.6 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.1 ,26.1 ,2.51 ,31.1 ,0.04 ,0.02 ,6.46 ,-,-,0.506 ,0.506 ,16.67 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.474 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/9/4 17:00,,,,36.1 ,,33.2 ,,,35.9 ,3.33 ,,33.9 ,43.1 ,25.6 ,34.4 ,34.3 ,34.4 ,28.5 ,34.7 ,24.6 ,34.0 ,,33.8 ,33.5 ,,33.6 ,,,,,,26.5 ,25.1 ,26.1 ,2.48 ,30.7 ,0.04 ,0.02 ,6.46 ,-,-,0.506 ,0.506 ,17.52 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.70 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/4 23:00,,,,36.1 ,,33.3 ,,,35.8 ,3.36 ,,33.9 ,43.1 ,25.6 ,34.4 ,34.3 ,34.4 ,28.5 ,34.7 ,24.6 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.1 ,26.1 ,2.45 ,30.6 ,0.04 ,0.02 ,6.50 ,-,-,0.506 ,0.506 ,16.31 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/9/5 5:00,,,,36.1 ,,33.3 ,,,35.7 ,3.34 ,,33.9 ,43.0 ,25.6 ,34.4 ,34.3 ,34.3 ,28.5 ,34.7 ,24.6 ,34.0 ,,33.8 ,33.6 ,,33.6 ,,,,,,26.5 ,25.1 ,26.1 ,2.41 ,30.6 ,0.04 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,16.57 ,,,,,1.09E-05,2.8E+01,ND,ND,,,,,6.69 ,0.474 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/9/5 11:00,,,,36.1 ,,33.4 ,,,35.6 ,3.29 ,,33.9 ,43.1 ,25.6 ,34.4 ,34.3 ,34.3 ,28.5 ,34.7 ,24.6 ,34.0 ,,33.8 ,33.5 ,,33.6 ,,,,,,26.5 ,25.1 ,26.1 ,2.37 ,30.4 ,0.04 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,16.23 ,,,,,1.09E-05,2.8E+01,5.38E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/5 17:00,,,,36.1 ,,33.7 ,,,35.6 ,3.30 ,,33.9 ,43.0 ,25.6 ,34.4 ,34.3 ,34.3 ,28.5 ,34.7 ,24.6 ,34.0 ,,33.8 ,33.5 ,,33.6 ,,,,,,26.6 ,25.1 ,26.1 ,2.35 ,30.3 ,0.04 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,16.08 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.71 ,0.474 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/9/5 23:00,,,,36.2 ,,33.8 ,,,35.5 ,3.24 ,,33.9 ,43.1 ,25.6 ,34.3 ,34.3 ,34.3 ,28.5 ,34.6 ,24.6 ,33.9 ,,33.7 ,33.5 ,,33.6 ,,,,,,26.5 ,25.0 ,26.1 ,2.32 ,30.2 ,0.04 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.73 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/6 5:00,,,,36.3 ,,33.9 ,,,35.4 ,3.36 ,,33.9 ,43.0 ,25.6 ,34.3 ,34.3 ,34.3 ,28.5 ,34.5 ,24.6 ,33.9 ,,33.7 ,33.5 ,,33.6 ,,,,,,26.6 ,25.0 ,26.1 ,2.29 ,30.2 ,0.04 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,16.29 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
2021/9/6 11:00,,,,36.5 ,,34.2 ,,,35.3 ,3.35 ,,33.9 ,43.0 ,25.6 ,34.3 ,34.2 ,34.3 ,28.4 ,34.5 ,24.7 ,33.9 ,,33.7 ,33.5 ,,33.6 ,,,,,,26.6 ,25.0 ,26.1 ,2.25 ,30.0 ,0.04 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,16.63 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.71 ,0.474 ,0.507 ,0.475 ,100.00 ,-,100.00 ,
2021/9/6 17:00,,,,36.6 ,,34.3 ,,,35.1 ,3.52 ,,33.8 ,43.0 ,25.6 ,34.3 ,34.2 ,34.3 ,28.4 ,34.5 ,23.8 ,33.9 ,,33.7 ,33.5 ,,33.5 ,,,,,,26.5 ,25.0 ,26.1 ,2.21 ,29.8 ,0.03 ,0.02 ,6.50 ,-,-,0.507 ,0.506 ,17.24 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.72 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
2021/9/6 23:00,,,,36.8 ,,34.4 ,,,35.0 ,3.34 ,,33.8 ,42.9 ,25.6 ,34.3 ,34.2 ,34.2 ,28.4 ,34.5 ,23.6 ,33.9 ,,33.7 ,33.5 ,,33.5 ,,,,,,26.5 ,25.0 ,26.1 ,2.17 ,29.6 ,0.03 ,0.02 ,6.48 ,-,-,0.507 ,0.506 ,18.05 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
2021/9/7 5:00,,,,36.8 ,,34.4 ,,,34.9 ,3.33 ,,33.8 ,42.9 ,25.6 ,34.2 ,34.2 ,34.2 ,28.4 ,34.4 ,23.5 ,33.8 ,,33.7 ,33.4 ,,33.5 ,,,,,,26.5 ,25.0 ,26.1 ,2.13 ,29.4 ,0.03 ,0.02 ,6.52 ,-,-,0.507 ,0.506 ,16.56 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,100.00 ,-,100.00 ,
