,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/9/7 11:00,,,,36.9 ,,34.4 ,,,34.9 ,3.28 ,,33.8 ,43.0 ,25.5 ,34.2 ,34.1 ,34.2 ,28.4 ,34.4 ,23.5 ,33.8 ,,33.6 ,33.4 ,,33.5 ,,,,,,26.5 ,24.9 ,26.0 ,2.10 ,29.5 ,-,0.02 ,6.47 ,-,-,0.506 ,0.505 ,16.86 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/7 17:00,,,,36.9 ,,34.4 ,,,34.8 ,3.30 ,,33.8 ,43.1 ,25.5 ,34.2 ,34.1 ,34.1 ,28.4 ,34.4 ,23.5 ,33.8 ,,33.6 ,33.4 ,,33.4 ,,,,,,26.5 ,25.0 ,26.0 ,2.09 ,29.2 ,0.02 ,-,6.47 ,-,-,0.505 ,0.505 ,16.53 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.66 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/7 23:00,,,,36.9 ,,34.6 ,,,34.7 ,3.28 ,,33.7 ,43.2 ,25.5 ,34.2 ,34.1 ,34.1 ,28.4 ,34.4 ,23.4 ,33.8 ,,33.6 ,33.4 ,,33.4 ,,,,,,26.5 ,25.0 ,26.0 ,2.06 ,29.5 ,0.02 ,-,6.51 ,-,-,0.506 ,0.506 ,16.51 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/8 5:00,,,,36.8 ,,34.5 ,,,34.7 ,3.46 ,,33.7 ,43.1 ,25.5 ,34.1 ,34.1 ,34.1 ,28.3 ,34.3 ,23.4 ,33.7 ,,33.5 ,33.3 ,,33.4 ,,,,,,26.5 ,25.0 ,26.0 ,2.02 ,29.1 ,0.02 ,-,6.46 ,-,-,0.506 ,0.506 ,15.70 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/8 11:00,,,,36.8 ,,34.6 ,,,34.6 ,3.55 ,,33.7 ,43.2 ,25.5 ,34.1 ,34.1 ,34.1 ,28.3 ,34.3 ,23.3 ,33.7 ,,33.5 ,33.3 ,,33.4 ,,,,,,26.5 ,24.9 ,26.0 ,4.53 ,28.9 ,0.02 ,-,6.48 ,-,-,0.506 ,0.505 ,16.63 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/8 17:00,,,,36.8 ,,34.5 ,,,34.6 ,3.73 ,,33.6 ,43.2 ,25.5 ,34.1 ,34.0 ,34.0 ,28.3 ,34.3 ,23.3 ,33.7 ,,33.5 ,33.3 ,,33.3 ,,,,,,26.5 ,25.0 ,26.0 ,4.51 ,29.0 ,0.01 ,0.00 ,6.48 ,-,-,0.506 ,0.506 ,15.70 ,,,,,1.11E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/8 23:00,,,,36.8 ,,34.6 ,,,34.6 ,3.79 ,,33.6 ,43.1 ,25.5 ,34.1 ,34.0 ,34.0 ,28.3 ,34.3 ,23.3 ,33.6 ,,33.5 ,33.3 ,,33.3 ,,,,,,26.5 ,25.0 ,26.0 ,4.49 ,28.9 ,0.01 ,0.00 ,6.48 ,-,-,0.506 ,0.506 ,17.56 ,,,,,1.11E-05,2.9E+01,5.38E-03,ND,,,,,6.67 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/9 5:00,,,,37.0 ,,34.7 ,,,34.6 ,3.72 ,,33.6 ,43.1 ,25.5 ,34.0 ,33.9 ,34.0 ,28.3 ,34.2 ,23.2 ,33.6 ,,33.4 ,33.2 ,,33.3 ,,,,,,26.5 ,25.0 ,26.0 ,4.48 ,28.8 ,0.01 ,0.00 ,6.48 ,-,-,0.506 ,0.506 ,16.83 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/9 11:00,,,,36.7 ,,34.5 ,,,34.6 ,3.72 ,,33.6 ,43.1 ,25.5 ,34.0 ,33.9 ,34.0 ,28.3 ,34.2 ,23.1 ,33.6 ,,33.4 ,33.2 ,,33.3 ,,,,,,26.5 ,25.0 ,26.0 ,4.46 ,28.8 ,0.01 ,0.00 ,6.47 ,-,-,0.506 ,0.505 ,16.70 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/9 17:00,,,,37.0 ,,35.2 ,,,34.7 ,3.80 ,,33.6 ,43.2 ,25.5 ,34.0 ,34.0 ,34.0 ,28.4 ,34.2 ,23.1 ,33.7 ,,33.5 ,33.2 ,,33.3 ,,,,,,26.5 ,25.0 ,26.1 ,4.46 ,29.1 ,0.01 ,0.00 ,6.47 ,-,-,0.505 ,0.505 ,15.56 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/9 23:00,,,,37.2 ,,35.2 ,,,37.1 ,3.69 ,,33.8 ,43.8 ,25.5 ,34.2 ,34.1 ,34.2 ,28.4 ,34.4 ,23.3 ,33.9 ,,33.7 ,33.5 ,,33.6 ,,,,,,26.6 ,25.1 ,26.1 ,4.46 ,29.2 ,0.02 ,0.00 ,6.47 ,-,-,0.506 ,0.505 ,17.13 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/10 5:00,,,,37.3 ,,35.1 ,,,37.0 ,3.65 ,,33.8 ,44.2 ,25.5 ,34.2 ,34.2 ,34.2 ,28.5 ,34.5 ,23.2 ,33.9 ,,33.7 ,33.5 ,,33.6 ,,,,,,26.7 ,25.1 ,26.2 ,4.45 ,29.3 ,0.02 ,0.00 ,6.49 ,-,-,0.506 ,0.506 ,17.26 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.70 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/10 11:00,,,,37.1 ,,34.9 ,,,36.9 ,3.58 ,,33.8 ,44.3 ,25.5 ,34.2 ,34.1 ,34.2 ,28.5 ,34.4 ,23.2 ,33.8 ,,33.6 ,33.5 ,,33.6 ,,,,,,26.7 ,25.1 ,26.2 ,4.44 ,29.6 ,0.02 ,0.00 ,6.45 ,-,-,0.505 ,0.505 ,17.03 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.71 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/9/10 17:00,,,,37.0 ,,35.5 ,,,36.7 ,3.68 ,,33.8 ,44.5 ,25.5 ,34.1 ,34.1 ,34.1 ,28.4 ,34.4 ,23.2 ,33.8 ,,33.5 ,33.4 ,,33.5 ,,,,,,26.7 ,25.2 ,26.2 ,4.45 ,29.5 ,0.02 ,0.00 ,6.46 ,-,-,0.505 ,0.505 ,16.41 ,,,,,1.08E-05,2.8E+01,2.69E-03,ND,,,,,6.67 ,0.472 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/9/10 23:00,,,,36.6 ,,35.0 ,,,36.5 ,3.53 ,,33.8 ,44.6 ,25.5 ,34.1 ,34.0 ,34.1 ,28.4 ,34.4 ,23.3 ,33.8 ,,33.5 ,33.4 ,,33.5 ,,,,,,26.7 ,25.2 ,26.2 ,4.44 ,29.7 ,0.02 ,0.00 ,6.49 ,-,-,0.506 ,0.506 ,16.26 ,,,,,1.06E-05,2.9E+01,8.07E-03,ND,,,,,6.70 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/11 5:00,,,,36.9 ,,35.2 ,,,36.3 ,3.60 ,,33.8 ,44.6 ,25.5 ,34.0 ,34.0 ,34.0 ,28.5 ,34.3 ,22.9 ,33.7 ,,33.4 ,33.4 ,,33.5 ,,,,,,26.7 ,25.2 ,26.3 ,4.42 ,29.8 ,0.02 ,0.00 ,6.47 ,-,-,0.506 ,0.506 ,16.72 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/11 11:00,,,,36.8 ,,35.7 ,,,36.1 ,3.68 ,,33.7 ,44.6 ,25.5 ,34.0 ,33.9 ,34.0 ,28.5 ,34.3 ,22.7 ,33.7 ,,33.4 ,33.3 ,,33.4 ,,,,,,26.7 ,25.2 ,26.3 ,4.40 ,29.7 ,0.02 ,0.00 ,6.46 ,-,-,0.506 ,0.505 ,16.20 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.67 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/11 17:00,,,,36.8 ,,34.8 ,,,36.0 ,3.77 ,,33.7 ,44.6 ,25.5 ,34.0 ,33.9 ,34.0 ,28.4 ,34.2 ,22.8 ,33.6 ,,33.4 ,33.3 ,,33.4 ,,,,,,26.7 ,25.2 ,26.3 ,4.40 ,29.8 ,0.01 ,0.00 ,6.49 ,-,-,0.506 ,0.505 ,16.53 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/11 23:00,,,,36.7 ,,34.9 ,,,35.8 ,3.79 ,,33.7 ,44.7 ,25.5 ,33.9 ,33.9 ,33.9 ,28.4 ,34.2 ,22.7 ,33.6 ,,33.3 ,33.2 ,,33.4 ,,,,,,26.7 ,25.2 ,26.3 ,4.38 ,29.8 ,0.01 ,0.00 ,6.46 ,-,-,0.506 ,0.506 ,15.75 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/12 5:00,,,,36.5 ,,35.0 ,,,35.7 ,3.81 ,,33.7 ,44.7 ,25.5 ,33.9 ,33.9 ,33.9 ,28.4 ,34.1 ,22.7 ,33.6 ,,33.3 ,33.2 ,,33.3 ,,,,,,26.7 ,25.2 ,26.3 ,4.36 ,29.7 ,0.01 ,0.00 ,6.44 ,-,-,0.506 ,0.506 ,16.28 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/12 11:00,,,,36.5 ,,35.0 ,,,35.7 ,3.77 ,,33.6 ,44.7 ,25.5 ,33.9 ,33.8 ,33.9 ,28.4 ,34.1 ,22.7 ,33.5 ,,33.2 ,33.2 ,,33.3 ,,,,,,26.7 ,25.2 ,26.3 ,4.34 ,29.9 ,0.01 ,0.00 ,6.47 ,-,-,0.505 ,0.505 ,16.53 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/12 17:00,,,,36.4 ,,35.1 ,,,35.6 ,3.98 ,,33.6 ,44.7 ,25.5 ,33.8 ,33.8 ,33.8 ,28.4 ,34.1 ,22.7 ,33.5 ,,33.2 ,33.2 ,,33.3 ,,,,,,26.7 ,25.2 ,26.3 ,4.34 ,29.9 ,0.01 ,0.00 ,6.45 ,-,-,0.505 ,0.505 ,16.31 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.67 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/12 23:00,,,,36.3 ,,35.6 ,,,35.5 ,3.80 ,,33.6 ,44.7 ,25.5 ,33.8 ,33.7 ,33.8 ,28.4 ,34.0 ,22.7 ,33.5 ,,33.2 ,33.1 ,,33.3 ,,,,,,26.7 ,25.2 ,26.3 ,4.33 ,30.0 ,0.01 ,0.00 ,6.45 ,-,-,0.505 ,0.505 ,16.19 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/13 5:00,,,,36.2 ,,35.2 ,,,35.5 ,3.55 ,,33.5 ,44.7 ,25.5 ,33.8 ,33.7 ,33.8 ,28.4 ,34.0 ,22.7 ,33.5 ,,33.2 ,33.1 ,,33.2 ,,,,,,26.7 ,25.2 ,26.3 ,4.32 ,30.1 ,0.02 ,0.00 ,6.47 ,-,-,0.506 ,0.505 ,16.82 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,100.00 ,-,100.00 ,
2021/9/13 11:00,,,,36.1 ,,34.8 ,,,35.4 ,3.34 ,,33.5 ,44.7 ,25.5 ,33.8 ,33.7 ,33.7 ,28.4 ,34.0 ,22.6 ,33.4 ,,33.1 ,33.1 ,,33.2 ,,,,,,26.7 ,25.2 ,26.3 ,4.30 ,30.1 ,0.02 ,0.00 ,6.45 ,-,-,0.505 ,0.505 ,17.48 ,,,,,1.06E-05,2.8E+01,2.69E-03,ND,,,,,6.68 ,0.473 ,0.505 ,0.474 ,100.00 ,-,100.00 ,
2021/9/13 17:00,,,,36.0 ,,34.8 ,,,35.3 ,3.35 ,,33.5 ,44.7 ,25.5 ,33.7 ,33.7 ,33.7 ,28.4 ,34.0 ,22.7 ,33.4 ,,33.1 ,33.0 ,,33.2 ,,,,,,26.7 ,25.2 ,26.3 ,4.29 ,30.3 ,0.03 ,0.00 ,6.47 ,-,-,0.505 ,0.505 ,16.98 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.71 ,0.473 ,0.505 ,0.474 ,100.00 ,99.95 ,-,
2021/9/13 23:00,,,,36.0 ,,34.9 ,,,35.3 ,3.12 ,,33.5 ,44.7 ,25.5 ,33.7 ,33.6 ,33.7 ,28.4 ,33.9 ,22.6 ,33.4 ,,33.1 ,33.0 ,,33.1 ,,,,,,26.7 ,25.2 ,26.3 ,4.26 ,30.3 ,0.04 ,0.00 ,6.48 ,-,-,0.506 ,0.506 ,16.51 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/14 5:00,,,,35.9 ,,35.0 ,,,35.3 ,3.18 ,,33.5 ,44.7 ,25.5 ,33.7 ,33.6 ,33.7 ,28.4 ,33.9 ,22.6 ,33.4 ,,33.1 ,33.0 ,,33.1 ,,,,,,26.6 ,25.2 ,26.2 ,4.22 ,30.2 ,0.03 ,0.00 ,6.47 ,-,-,0.506 ,0.506 ,16.82 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/14 11:00,,,,35.9 ,,35.5 ,,,35.3 ,3.28 ,,33.4 ,44.7 ,25.5 ,33.7 ,33.6 ,33.7 ,28.4 ,33.9 ,22.6 ,33.3 ,,33.1 ,33.0 ,,33.1 ,,,,,,26.6 ,25.2 ,26.2 ,4.19 ,30.1 ,0.03 ,0.00 ,6.49 ,-,-,0.506 ,0.506 ,15.91 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.70 ,0.473 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/9/14 17:00,,,,35.9 ,,35.5 ,,,35.2 ,3.48 ,,33.4 ,44.7 ,25.4 ,33.6 ,33.6 ,33.6 ,28.3 ,33.9 ,22.7 ,33.3 ,,33.0 ,33.0 ,,33.1 ,,,,,,26.6 ,25.2 ,26.2 ,4.17 ,30.1 ,0.03 ,0.02 ,6.45 ,-,-,0.506 ,0.506 ,16.20 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/14 23:00,,,,35.9 ,,35.2 ,,,35.3 ,3.58 ,,33.4 ,44.8 ,25.5 ,33.6 ,33.6 ,33.6 ,28.3 ,33.9 ,22.7 ,33.3 ,,33.0 ,33.0 ,,33.1 ,,,,,,26.7 ,25.2 ,26.3 ,4.15 ,30.1 ,0.03 ,0.02 ,6.50 ,-,-,0.506 ,0.506 ,16.61 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/15 5:00,,,,35.9 ,,35.3 ,,,35.3 ,3.73 ,,33.4 ,44.7 ,25.5 ,33.6 ,33.6 ,33.6 ,28.4 ,33.9 ,22.6 ,33.3 ,,33.0 ,32.9 ,,33.1 ,,,,,,26.6 ,25.2 ,26.3 ,4.12 ,30.1 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,17.02 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/15 11:00,,,,35.9 ,,35.3 ,,,35.2 ,3.73 ,,33.4 ,44.7 ,25.4 ,33.6 ,33.5 ,33.6 ,28.3 ,33.8 ,22.7 ,33.3 ,,33.0 ,32.9 ,,33.0 ,,,,,,26.6 ,25.2 ,26.2 ,4.09 ,30.0 ,0.03 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,16.09 ,,,,,1.10E-05,2.9E+01,5.38E-03,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/15 17:00,,,,35.8 ,,35.2 ,,,35.1 ,3.72 ,,33.4 ,44.8 ,25.4 ,33.6 ,33.5 ,33.6 ,28.3 ,33.8 ,22.7 ,33.2 ,,33.0 ,32.9 ,,33.0 ,,,,,,26.6 ,25.2 ,26.2 ,4.08 ,30.0 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,17.78 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.473 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/9/15 23:00,,,,35.8 ,,35.2 ,,,35.1 ,3.58 ,,33.3 ,44.8 ,25.5 ,33.6 ,33.5 ,33.6 ,28.4 ,33.8 ,22.6 ,33.2 ,,32.9 ,32.9 ,,33.0 ,,,,,,26.7 ,25.2 ,26.2 ,4.06 ,30.0 ,0.03 ,0.02 ,6.50 ,-,-,0.506 ,0.506 ,15.80 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/16 5:00,,,,35.7 ,,35.0 ,,,35.1 ,3.52 ,,33.3 ,44.8 ,25.5 ,33.5 ,33.5 ,33.5 ,28.4 ,33.8 ,22.7 ,33.2 ,,32.9 ,32.9 ,,33.0 ,,,,,,26.6 ,25.2 ,26.2 ,4.03 ,29.9 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,16.45 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/16 11:00,,,,35.7 ,,34.2 ,,,35.1 ,3.38 ,,33.3 ,44.8 ,25.4 ,33.5 ,33.5 ,33.5 ,28.4 ,33.8 ,22.6 ,33.2 ,,32.9 ,32.9 ,,33.0 ,,,,,,26.6 ,25.1 ,26.2 ,4.00 ,29.8 ,0.03 ,0.02 ,6.46 ,-,-,0.506 ,0.505 ,17.76 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/16 17:00,,,,35.7 ,,34.4 ,,,35.0 ,3.40 ,,33.3 ,44.7 ,25.4 ,33.5 ,33.5 ,33.5 ,28.4 ,33.8 ,22.5 ,33.2 ,,32.9 ,32.8 ,,33.0 ,,,,,,26.6 ,25.1 ,26.2 ,3.98 ,29.8 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,15.82 ,,,,,1.06E-05,2.9E+01,5.38E-03,ND,,,,,6.71 ,0.473 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/16 23:00,,,,35.7 ,,35.2 ,,,35.0 ,3.43 ,,33.3 ,44.7 ,25.4 ,33.5 ,33.5 ,33.5 ,28.4 ,33.8 ,22.6 ,33.2 ,,32.9 ,32.8 ,,32.9 ,,,,,,26.6 ,25.1 ,26.2 ,3.94 ,29.7 ,0.03 ,0.02 ,6.49 ,-,-,0.506 ,0.506 ,16.01 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/17 5:00,,,,35.8 ,,35.1 ,,,35.0 ,3.59 ,,33.3 ,44.7 ,25.4 ,33.5 ,33.5 ,33.5 ,28.4 ,33.8 ,22.6 ,33.1 ,,32.9 ,32.8 ,,32.9 ,,,,,,26.6 ,25.1 ,26.2 ,3.90 ,29.6 ,0.03 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.21 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/17 11:00,,,,35.8 ,,35.2 ,,,34.9 ,3.71 ,,33.2 ,44.7 ,25.4 ,33.5 ,33.4 ,33.5 ,28.4 ,33.8 ,22.4 ,33.1 ,,32.8 ,32.8 ,,32.9 ,,,,,,26.6 ,25.1 ,26.2 ,3.87 ,29.5 ,0.03 ,0.01 ,6.49 ,-,-,0.506 ,0.506 ,15.29 ,,,,,1.05E-05,2.8E+01,2.69E-03,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/17 17:00,,,,35.7 ,,34.7 ,,,34.9 ,3.86 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.4 ,33.4 ,28.4 ,33.7 ,22.5 ,33.1 ,,32.8 ,32.8 ,,32.9 ,,,,,,26.6 ,25.1 ,26.2 ,3.86 ,29.7 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,16.96 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,99.91 ,-,
2021/9/17 23:00,,,,35.8 ,,35.4 ,,,34.9 ,3.92 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.4 ,33.4 ,28.4 ,33.7 ,22.6 ,33.1 ,,32.8 ,32.8 ,,32.9 ,,,,,,26.6 ,25.1 ,26.2 ,3.85 ,29.7 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,15.42 ,,,,,1.10E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.94 ,-,
2021/9/18 5:00,,,,35.9 ,,35.4 ,,,34.9 ,4.19 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.3 ,33.4 ,28.4 ,33.7 ,22.7 ,33.1 ,,32.8 ,32.8 ,,32.9 ,,,,,,26.6 ,25.2 ,26.2 ,3.83 ,29.5 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.50 ,,,,,1.10E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,100.00 ,99.93 ,-,
2021/9/18 11:00,,,,35.9 ,,35.3 ,,,34.9 ,4.35 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.3 ,33.4 ,28.4 ,33.7 ,22.7 ,33.1 ,,32.8 ,32.7 ,,32.9 ,,,,,,26.6 ,25.2 ,26.2 ,3.82 ,29.5 ,0.02 ,0.01 ,6.50 ,-,-,0.506 ,0.506 ,16.54 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,100.00 ,99.95 ,-,
2021/9/18 17:00,,,,35.8 ,,35.5 ,,,34.9 ,4.44 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.3 ,33.4 ,28.4 ,33.7 ,22.8 ,33.1 ,,32.8 ,32.7 ,,32.8 ,,,,,,26.6 ,25.2 ,26.2 ,3.81 ,29.7 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,18.01 ,,,,,1.06E-05,2.8E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.476 ,100.00 ,99.92 ,-,
2021/9/18 23:00,,,,35.8 ,,35.2 ,,,34.9 ,4.13 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.3 ,33.4 ,28.4 ,33.7 ,22.8 ,33.1 ,,32.8 ,32.7 ,,32.8 ,,,,,,26.6 ,25.2 ,26.2 ,3.80 ,29.8 ,0.02 ,0.01 ,6.49 ,-,-,0.506 ,0.506 ,16.94 ,,,,,1.05E-05,2.8E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/19 5:00,,,,35.9 ,,35.4 ,,,34.9 ,3.79 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.3 ,33.4 ,28.4 ,33.7 ,22.8 ,33.1 ,,32.8 ,32.7 ,,32.8 ,,,,,,26.6 ,25.2 ,26.2 ,3.79 ,29.8 ,0.03 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,16.39 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/19 11:00,,,,35.9 ,,35.7 ,,,34.9 ,3.59 ,,33.2 ,44.7 ,25.4 ,33.4 ,33.2 ,33.4 ,28.5 ,33.7 ,22.7 ,33.0 ,,32.7 ,32.7 ,,32.8 ,,,,,,26.6 ,25.2 ,26.2 ,3.78 ,29.9 ,0.03 ,0.02 ,6.45 ,-,-,0.506 ,0.505 ,15.72 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.66 ,0.473 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/19 17:00,,,,35.9 ,,35.5 ,,,34.9 ,3.53 ,,33.1 ,44.6 ,25.4 ,33.4 ,33.3 ,33.3 ,28.5 ,33.7 ,22.5 ,33.0 ,,32.7 ,32.7 ,,32.8 ,,,,,,26.6 ,25.2 ,26.2 ,3.77 ,29.9 ,0.03 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,17.38 ,,,,,1.05E-05,2.8E+01,2.69E-03,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/19 23:00,,,,35.9 ,,35.8 ,,,34.8 ,3.45 ,,33.1 ,44.6 ,25.4 ,33.3 ,33.3 ,33.3 ,28.5 ,33.6 ,22.6 ,33.0 ,,32.7 ,32.7 ,,32.8 ,,,,,,26.6 ,25.1 ,26.2 ,3.74 ,30.1 ,0.03 ,0.01 ,6.49 ,-,-,0.506 ,0.506 ,16.16 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.476 ,100.00 ,99.94 ,-,
2021/9/20 5:00,,,,35.9 ,,35.9 ,,,34.8 ,3.40 ,,33.1 ,44.6 ,25.4 ,33.3 ,33.3 ,33.3 ,28.5 ,33.6 ,22.6 ,33.0 ,,32.7 ,32.7 ,,32.8 ,,,,,,26.6 ,25.1 ,26.2 ,3.69 ,29.7 ,0.03 ,0.02 ,6.50 ,-,-,0.506 ,0.506 ,17.93 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.476 ,100.00 ,99.91 ,-,
2021/9/20 11:00,,,,35.9 ,,35.9 ,,,34.8 ,3.27 ,,33.1 ,44.6 ,25.4 ,33.3 ,33.2 ,33.3 ,28.5 ,33.6 ,22.5 ,33.0 ,,32.7 ,32.7 ,,32.8 ,,,,,,26.5 ,25.0 ,26.1 ,3.66 ,29.6 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.16 ,,,,,1.03E-05,2.9E+01,5.38E-03,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/20 17:00,,,,35.9 ,,35.9 ,,,34.8 ,3.28 ,,33.1 ,44.6 ,25.4 ,33.3 ,33.2 ,33.3 ,28.5 ,33.6 ,22.6 ,33.0 ,,32.7 ,32.7 ,,32.8 ,,,,,,26.5 ,25.1 ,26.2 ,3.65 ,29.7 ,0.03 ,0.02 ,6.46 ,-,-,0.506 ,0.506 ,15.74 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/20 23:00,,,,35.9 ,,35.9 ,,,34.8 ,3.26 ,,33.1 ,44.6 ,25.4 ,33.3 ,33.2 ,33.3 ,28.5 ,33.6 ,22.5 ,33.0 ,,32.7 ,32.8 ,,32.7 ,,,,,,26.6 ,25.1 ,26.1 ,3.62 ,29.5 ,0.03 ,0.02 ,6.46 ,-,-,0.506 ,0.506 ,15.16 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,100.00 ,99.91 ,-,
2021/9/21 5:00,,,,35.8 ,,35.8 ,,,34.8 ,3.42 ,,33.1 ,44.6 ,25.4 ,33.3 ,33.2 ,33.3 ,28.5 ,33.6 ,22.5 ,33.0 ,,32.7 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.1 ,3.58 ,29.4 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,17.63 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/21 11:00,,,,35.8 ,,35.7 ,,,34.8 ,3.53 ,,33.1 ,44.8 ,25.4 ,33.2 ,33.1 ,33.3 ,28.5 ,33.6 ,22.5 ,33.0 ,,32.7 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.1 ,3.67 ,29.3 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,17.79 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/9/21 17:00,,,,35.8 ,,35.8 ,,,34.7 ,3.77 ,,33.1 ,44.8 ,25.4 ,33.2 ,33.2 ,33.2 ,28.5 ,33.6 ,22.5 ,32.9 ,,32.6 ,32.7 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.80 ,29.5 ,0.03 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.71 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.507 ,0.476 ,100.00 ,99.93 ,-,
2021/9/21 23:00,,,,35.8 ,,36.0 ,,,34.7 ,3.82 ,,33.1 ,44.8 ,25.4 ,33.2 ,33.1 ,33.2 ,28.5 ,33.6 ,22.5 ,32.9 ,,32.6 ,32.7 ,,32.7 ,,,,,,26.6 ,25.1 ,26.1 ,3.78 ,29.5 ,0.02 ,0.01 ,6.51 ,-,-,0.506 ,0.506 ,17.75 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/22 5:00,,,,35.8 ,,35.9 ,,,34.7 ,4.08 ,,33.0 ,44.8 ,25.4 ,33.2 ,33.1 ,33.2 ,28.5 ,33.5 ,22.4 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.1 ,3.76 ,29.4 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.53 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.94 ,-,
2021/9/22 11:00,,,,35.8 ,,35.8 ,,,34.7 ,4.23 ,,33.0 ,44.8 ,25.4 ,33.2 ,33.1 ,33.2 ,28.5 ,33.5 ,22.5 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.75 ,29.5 ,0.02 ,0.01 ,6.44 ,-,-,0.506 ,0.506 ,16.73 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/9/22 17:00,,,,35.8 ,,36.0 ,,,34.6 ,4.25 ,,33.0 ,44.8 ,25.4 ,33.2 ,33.1 ,33.2 ,28.5 ,33.5 ,22.7 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.75 ,29.6 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,16.12 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/22 23:00,,,,35.7 ,,35.9 ,,,34.6 ,4.01 ,,33.0 ,44.8 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.7 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.75 ,29.8 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,17.07 ,,,,,1.06E-05,2.9E+01,5.38E-03,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/9/23 5:00,,,,35.7 ,,35.8 ,,,34.6 ,3.90 ,,33.0 ,44.8 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.5 ,32.9 ,,32.6 ,32.7 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.74 ,29.8 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.29 ,,,,,1.06E-05,2.8E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.94 ,-,
2021/9/23 11:00,,,,35.7 ,,35.9 ,,,34.6 ,3.82 ,,33.0 ,44.8 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.5 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.72 ,29.8 ,0.03 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.07 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/23 17:00,,,,35.7 ,,36.1 ,,,34.6 ,3.84 ,,33.0 ,44.7 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.5 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.72 ,30.0 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,16.91 ,,,,,1.05E-05,2.9E+01,5.38E-03,ND,,,,,6.69 ,0.474 ,0.506 ,0.476 ,100.00 ,99.94 ,-,
2021/9/23 23:00,,,,35.8 ,,35.9 ,,,34.6 ,3.63 ,,33.0 ,44.7 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.6 ,32.9 ,,32.6 ,32.5 ,,32.7 ,,,,,,26.6 ,25.2 ,26.2 ,3.71 ,30.2 ,0.03 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.33 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/9/24 5:00,,,,35.8 ,,36.0 ,,,34.6 ,3.51 ,,33.0 ,44.7 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.6 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.70 ,30.1 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.05 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/24 11:00,,,,36.0 ,,35.9 ,,,34.7 ,3.40 ,,33.0 ,44.7 ,25.3 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,26.6 ,25.1 ,26.2 ,3.69 ,30.4 ,0.03 ,0.02 ,6.45 ,-,-,0.505 ,0.505 ,15.87 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.65 ,0.473 ,0.506 ,0.475 ,100.00 ,99.97 ,-,
2021/9/24 17:00,,,,36.3 ,,35.9 ,,,34.7 ,3.31 ,,33.0 ,44.7 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.6 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.68 ,30.4 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,15.85 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/24 23:00,,,,36.0 ,,36.1 ,,,34.7 ,3.00 ,,33.0 ,44.7 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.6 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.66 ,30.5 ,0.03 ,0.02 ,6.50 ,-,-,0.506 ,0.506 ,15.83 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.69 ,0.473 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/25 5:00,,,,35.8 ,,35.8 ,,,34.7 ,2.88 ,,33.0 ,44.7 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.62 ,30.6 ,0.03 ,0.02 ,6.46 ,-,-,0.506 ,0.506 ,14.81 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/9/25 11:00,,,,35.5 ,,35.9 ,,,34.7 ,2.80 ,,33.0 ,44.6 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.58 ,30.3 ,0.03 ,0.02 ,6.46 ,-,-,0.506 ,0.506 ,15.72 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/25 17:00,,,,35.6 ,,36.0 ,,,34.7 ,2.93 ,,33.0 ,44.7 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.54 ,30.1 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,15.79 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.507 ,0.475 ,100.00 ,99.93 ,-,
2021/9/25 23:00,,,,35.5 ,,36.0 ,,,34.7 ,3.01 ,,33.0 ,44.6 ,25.4 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.8 ,33.0 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.51 ,30.3 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.28 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/26 5:00,,,,35.5 ,,36.0 ,,,34.7 ,3.15 ,,33.0 ,44.6 ,25.3 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.7 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.47 ,29.9 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.40 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/26 11:00,,,,35.5 ,,36.0 ,,,34.6 ,3.30 ,,33.0 ,44.7 ,25.3 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.7 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.44 ,29.7 ,0.03 ,0.02 ,6.47 ,-,-,0.506 ,0.506 ,15.67 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.72 ,0.473 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/26 17:00,,,,35.4 ,,36.1 ,,,34.6 ,3.44 ,,33.0 ,44.7 ,25.3 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.7 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.41 ,29.6 ,0.03 ,0.02 ,6.48 ,-,-,0.506 ,0.506 ,16.36 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/26 23:00,,,,35.4 ,,36.1 ,,,34.6 ,3.51 ,,33.0 ,44.7 ,25.3 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.7 ,32.9 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.6 ,25.1 ,26.2 ,3.37 ,29.7 ,0.03 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.09 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/27 5:00,,,,35.3 ,,36.1 ,,,34.6 ,3.60 ,,33.0 ,44.7 ,25.3 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.9 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,26.6 ,25.1 ,26.2 ,3.33 ,29.5 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,16.19 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/9/27 11:00,,,,35.4 ,,36.1 ,,,34.6 ,3.58 ,,33.0 ,44.7 ,25.3 ,33.2 ,33.1 ,33.2 ,28.6 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,26.6 ,25.1 ,26.2 ,3.30 ,29.3 ,0.02 ,0.01 ,6.44 ,-,-,0.506 ,0.506 ,17.19 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/9/27 17:00,,,,35.3 ,,36.0 ,,,34.6 ,3.65 ,,33.0 ,44.7 ,25.3 ,33.1 ,33.1 ,33.2 ,28.6 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,26.6 ,25.1 ,26.2 ,3.29 ,29.2 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,16.91 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/27 23:00,,,,35.3 ,,36.0 ,,,34.5 ,3.55 ,,33.0 ,44.7 ,25.3 ,33.1 ,33.1 ,33.1 ,28.7 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,26.6 ,25.1 ,26.1 ,3.26 ,29.2 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.73 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/9/28 5:00,,,,35.3 ,,36.1 ,,,34.5 ,3.62 ,,33.0 ,44.7 ,25.3 ,33.1 ,33.1 ,33.1 ,28.6 ,33.5 ,22.9 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,26.6 ,25.0 ,26.1 ,3.23 ,29.1 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,15.74 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.507 ,0.476 ,100.00 ,99.91 ,-,
2021/9/28 11:00,,,,35.3 ,,36.1 ,,,34.5 ,3.57 ,,33.0 ,44.7 ,25.3 ,33.1 ,33.1 ,33.1 ,28.7 ,33.4 ,22.8 ,32.9 ,,32.6 ,32.6 ,,32.6 ,,,,,,26.6 ,25.1 ,26.1 ,3.20 ,29.1 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,15.57 ,,,,,1.04E-05,2.8E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/9/28 17:00,,,,35.2 ,,36.1 ,,,34.5 ,3.67 ,,33.0 ,44.8 ,25.3 ,33.1 ,33.1 ,33.1 ,28.6 ,33.4 ,22.9 ,32.9 ,,32.6 ,32.5 ,,32.6 ,,,,,,26.5 ,25.1 ,26.1 ,3.19 ,29.4 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,16.51 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/9/28 23:00,,,,35.3 ,,36.0 ,,,34.5 ,3.58 ,,32.9 ,44.7 ,25.3 ,33.1 ,33.1 ,33.1 ,28.6 ,33.4 ,22.9 ,32.9 ,,32.6 ,32.5 ,,32.6 ,,,,,,26.5 ,25.1 ,26.1 ,3.16 ,29.0 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,17.15 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.66 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/9/29 5:00,,,,35.3 ,,36.2 ,,,34.5 ,3.67 ,,32.9 ,44.7 ,25.3 ,33.1 ,33.1 ,33.1 ,28.7 ,33.4 ,22.9 ,32.9 ,,32.6 ,32.5 ,,32.6 ,,,,,,26.5 ,25.1 ,26.1 ,3.13 ,29.1 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,16.06 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/9/29 11:00,,,,35.3 ,,36.2 ,,,34.4 ,3.63 ,,32.9 ,44.7 ,25.3 ,33.1 ,33.0 ,33.1 ,28.6 ,33.4 ,22.8 ,32.9 ,,32.6 ,32.5 ,,32.6 ,,,,,,26.5 ,25.0 ,26.1 ,3.10 ,28.9 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.505 ,16.51 ,,,,,1.04E-05,2.8E+01,2.69E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/29 17:00,,,,35.3 ,,36.1 ,,,34.4 ,3.84 ,,32.9 ,44.7 ,25.3 ,33.1 ,33.1 ,33.1 ,28.7 ,33.4 ,22.7 ,32.9 ,,32.5 ,32.5 ,,32.6 ,,,,,,26.5 ,25.0 ,26.1 ,3.10 ,29.0 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,15.50 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/29 23:00,,,,35.3 ,,36.2 ,,,34.4 ,3.85 ,,32.9 ,44.7 ,25.3 ,33.1 ,33.1 ,33.1 ,28.7 ,33.4 ,22.8 ,32.9 ,,32.5 ,32.5 ,,32.6 ,,,,,,26.5 ,25.0 ,26.1 ,3.09 ,29.0 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,15.66 ,,,,,1.25E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.476 ,100.00 ,99.93 ,-,
2021/9/30 5:00,,,,35.3 ,,36.2 ,,,34.4 ,4.09 ,,32.9 ,44.7 ,25.3 ,33.1 ,33.0 ,33.1 ,28.7 ,33.4 ,22.8 ,32.9 ,,32.5 ,32.5 ,,32.6 ,,,,,,26.5 ,25.0 ,26.1 ,3.06 ,28.9 ,0.02 ,0.00 ,6.46 ,-,-,0.506 ,0.506 ,16.51 ,,,,,1.06E-05,2.8E+01,5.38E-03,ND,,,,,6.66 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/9/30 11:00,,,,35.2 ,,36.1 ,,,34.4 ,4.12 ,,32.9 ,44.7 ,25.3 ,33.1 ,33.0 ,33.1 ,28.7 ,33.4 ,22.9 ,32.9 ,,32.5 ,32.5 ,,32.6 ,,,,,,26.5 ,25.0 ,26.1 ,3.05 ,29.1 ,0.02 ,0.00 ,6.45 ,-,-,0.506 ,0.506 ,16.30 ,,,,,1.32E-05,2.9E+01,ND,ND,,,,,6.65 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/30 17:00,,,,35.4 ,,35.8 ,,,34.6 ,4.17 ,,33.0 ,44.6 ,25.3 ,33.1 ,33.1 ,33.1 ,28.7 ,33.4 ,23.1 ,32.9 ,,32.6 ,32.5 ,,32.6 ,,,,,,26.4 ,25.0 ,26.1 ,3.06 ,29.3 ,0.02 ,0.00 ,6.48 ,-,-,0.506 ,0.506 ,16.23 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/9/30 23:00,,,,35.6 ,,35.1 ,,,35.0 ,4.11 ,,32.9 ,44.4 ,25.3 ,33.2 ,33.2 ,33.2 ,28.7 ,33.5 ,22.8 ,33.0 ,,32.6 ,32.6 ,,32.7 ,,,,,,26.4 ,24.9 ,26.0 ,3.05 ,29.4 ,0.02 ,0.00 ,6.47 ,-,-,0.506 ,0.506 ,16.06 ,,,,,1.63E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/10/1 5:00,,,,35.6 ,,35.9 ,,,35.0 ,4.12 ,,32.9 ,44.3 ,25.3 ,33.2 ,33.2 ,33.2 ,28.7 ,33.5 ,22.8 ,32.9 ,,32.6 ,32.5 ,,32.6 ,,,,,,26.4 ,24.9 ,26.0 ,3.04 ,29.5 ,0.01 ,0.00 ,6.45 ,-,-,0.506 ,0.506 ,16.77 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.65 ,0.474 ,0.506 ,0.476 ,100.00 ,99.92 ,-,
2021/10/1 11:00,,,,35.7 ,,35.9 ,,,35.2 ,4.20 ,,32.8 ,44.1 ,25.3 ,33.2 ,33.1 ,33.1 ,28.6 ,33.4 ,22.9 ,32.9 ,,32.6 ,32.5 ,,32.5 ,,,,,,26.3 ,24.9 ,25.9 ,3.02 ,29.7 ,0.01 ,0.00 ,6.44 ,-,-,0.506 ,0.506 ,16.73 ,,,,,1.09E-05,2.9E+01,ND,ND,,,,,6.66 ,0.474 ,0.506 ,0.476 ,100.00 ,99.92 ,-,
2021/10/1 17:00,,,,35.6 ,,35.9 ,,,35.1 ,4.62 ,,32.8 ,43.1 ,25.2 ,33.1 ,33.1 ,33.1 ,28.5 ,33.3 ,22.9 ,32.8 ,,32.5 ,32.4 ,,32.5 ,,,,,,26.3 ,24.8 ,25.9 ,2.98 ,29.3 ,0.01 ,0.00 ,6.45 ,-,-,0.506 ,0.506 ,17.77 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.65 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/10/1 23:00,,,,35.7 ,,35.7 ,,,34.6 ,4.76 ,,32.7 ,42.3 ,25.2 ,33.1 ,33.1 ,33.0 ,28.5 ,33.3 ,22.9 ,32.7 ,,32.5 ,32.4 ,,32.4 ,,,,,,26.3 ,24.8 ,25.8 ,2.94 ,29.0 ,0.01 ,0.00 ,6.46 ,-,-,0.507 ,0.506 ,17.49 ,,,,,2.47E-05,2.9E+01,ND,ND,,,,,6.64 ,0.475 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/10/2 5:00,,,,35.7 ,,35.4 ,,,34.1 ,4.20 ,,32.7 ,42.2 ,25.2 ,33.0 ,33.0 ,33.0 ,28.4 ,33.3 ,22.8 ,32.7 ,,32.5 ,32.3 ,,32.4 ,,,,,,26.3 ,24.8 ,25.8 ,2.90 ,28.9 ,0.01 ,0.00 ,6.44 ,-,-,0.506 ,0.506 ,16.78 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/10/2 11:00,,,,35.8 ,,35.3 ,,,33.8 ,3.64 ,,32.7 ,42.4 ,25.2 ,33.0 ,33.0 ,33.0 ,28.4 ,33.3 ,22.7 ,32.7 ,,32.5 ,32.3 ,,32.4 ,,,,,,26.3 ,24.8 ,25.8 ,2.88 ,28.8 ,0.01 ,0.00 ,6.46 ,-,-,0.506 ,0.506 ,17.46 ,,,,,1.04E-05,2.9E+01,5.38E-03,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/10/2 17:00,,,,35.8 ,,35.3 ,,,33.6 ,3.34 ,,32.7 ,42.5 ,25.2 ,33.0 ,33.0 ,32.9 ,28.4 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.3 ,24.8 ,25.8 ,2.88 ,29.3 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,16.53 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/10/2 23:00,,,,35.8 ,,35.3 ,,,33.5 ,2.92 ,,32.7 ,42.5 ,25.2 ,33.0 ,32.9 ,32.9 ,28.3 ,33.2 ,22.8 ,32.7 ,,32.4 ,32.3 ,,32.3 ,,,,,,26.3 ,24.8 ,25.9 ,2.87 ,29.1 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,15.28 ,,,,,3.54E-05,2.8E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.476 ,100.00 ,99.93 ,-,
2021/10/3 5:00,,,,35.7 ,,35.3 ,,,33.4 ,2.52 ,,32.6 ,42.4 ,25.2 ,33.0 ,32.9 ,32.9 ,28.3 ,33.2 ,22.8 ,32.7 ,,32.4 ,32.3 ,,32.3 ,,,,,,26.3 ,24.8 ,25.9 ,2.84 ,29.1 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,15.83 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,99.91 ,-,
2021/10/3 11:00,,,,35.6 ,,35.3 ,,,33.3 ,2.28 ,,32.6 ,42.4 ,25.1 ,33.0 ,32.9 ,32.9 ,28.3 ,33.2 ,22.8 ,32.7 ,,32.4 ,32.3 ,,32.3 ,,,,,,26.3 ,24.8 ,25.9 ,2.81 ,29.0 ,0.02 ,0.02 ,6.46 ,-,-,0.506 ,0.505 ,14.88 ,,,,,4.30E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.96 ,-,
2021/10/3 17:00,,,,35.9 ,,35.2 ,,,33.2 ,2.27 ,,32.6 ,42.4 ,25.1 ,33.0 ,32.9 ,32.9 ,28.3 ,33.2 ,22.8 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.3 ,24.8 ,25.9 ,2.80 ,29.2 ,0.03 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,14.90 ,,,,,1.09E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/10/3 23:00,,,,35.6 ,,34.7 ,,,33.1 ,2.30 ,,32.6 ,42.4 ,25.1 ,33.0 ,32.9 ,32.9 ,28.3 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.3 ,,,,,,26.3 ,24.8 ,25.9 ,2.78 ,29.1 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,15.59 ,,,,,2.46E-05,2.9E+01,ND,ND,,,,,6.69 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/10/4 5:00,,,,35.8 ,,34.8 ,,,33.0 ,2.56 ,,32.6 ,42.4 ,25.1 ,33.0 ,32.9 ,32.9 ,28.3 ,33.2 ,22.8 ,32.7 ,,32.4 ,32.3 ,,32.3 ,,,,,,26.3 ,24.8 ,25.9 ,2.76 ,29.1 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,14.92 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/10/4 11:00,,,,35.8 ,,34.8 ,,,33.0 ,2.65 ,,32.6 ,42.3 ,25.1 ,32.9 ,32.9 ,32.9 ,28.3 ,33.2 ,22.7 ,32.6 ,,32.4 ,32.3 ,,32.3 ,,,,,,26.3 ,24.9 ,25.9 ,2.75 ,29.3 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.505 ,17.04 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.473 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/10/4 17:00,,,,35.8 ,,34.7 ,,,33.1 ,2.92 ,,32.6 ,42.3 ,25.1 ,33.0 ,33.0 ,32.9 ,28.2 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,2.75 ,29.4 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,16.08 ,,,,,1.04E-05,2.8E+01,ND,ND,,,,,6.71 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/10/4 23:00,,,,35.8 ,,34.7 ,,,33.1 ,2.92 ,,32.6 ,42.1 ,25.1 ,33.0 ,32.9 ,32.9 ,28.3 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.4 ,24.9 ,25.9 ,2.74 ,29.4 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,15.03 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.70 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/10/5 5:00,,,,35.7 ,,34.7 ,,,33.1 ,3.09 ,,32.6 ,42.1 ,25.1 ,33.0 ,33.0 ,32.9 ,28.3 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,2.72 ,29.5 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,15.87 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.507 ,0.476 ,100.00 ,99.91 ,-,
2021/10/5 11:00,,,,35.8 ,,34.7 ,,,33.1 ,3.22 ,,32.6 ,42.1 ,25.1 ,33.0 ,32.9 ,32.9 ,28.2 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,2.70 ,29.7 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,16.80 ,,,,,1.76E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/10/5 17:00,,,,35.7 ,,34.7 ,,,33.1 ,3.59 ,,32.6 ,42.1 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.4 ,24.9 ,25.9 ,2.70 ,29.7 ,0.01 ,0.01 ,6.44 ,-,-,0.506 ,0.506 ,15.73 ,,,,,1.06E-05,2.8E+01,2.69E-03,ND,,,,,6.69 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/10/5 23:00,,,,35.7 ,,34.7 ,,,33.1 ,3.75 ,,32.6 ,42.1 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.69 ,29.7 ,0.01 ,0.00 ,6.45 ,-,-,0.506 ,0.506 ,14.92 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.69 ,0.474 ,0.506 ,0.476 ,100.00 ,99.94 ,-,
2021/10/6 5:00,,,,35.8 ,,34.8 ,,,33.1 ,3.68 ,,32.7 ,42.1 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.6 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.68 ,29.9 ,0.01 ,0.00 ,6.46 ,-,-,0.506 ,0.506 ,17.02 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/10/6 11:00,,,,35.8 ,,34.8 ,,,33.1 ,3.28 ,,32.7 ,42.1 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.65 ,29.8 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,15.77 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.476 ,100.00 ,99.91 ,-,
2021/10/6 17:00,,,,35.8 ,,34.8 ,,,33.2 ,3.30 ,,32.7 ,42.1 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.4 ,24.9 ,25.9 ,2.61 ,29.8 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,15.81 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.91 ,-,
2021/10/6 23:00,,,,35.8 ,,34.8 ,,,33.2 ,3.16 ,,32.7 ,42.1 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,2.57 ,29.6 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,15.31 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.65 ,0.474 ,0.507 ,0.476 ,100.00 ,99.91 ,-,
2021/10/7 5:00,,,,35.8 ,,34.8 ,,,33.2 ,3.19 ,,32.7 ,42.1 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,2.52 ,29.3 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,15.57 ,,,,,1.09E-05,2.8E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.476 ,100.00 ,99.91 ,-,
2021/10/7 11:00,,,,35.4 ,,34.9 ,,,33.2 ,3.23 ,,32.7 ,42.1 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,2.49 ,29.2 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,14.90 ,,,,,1.09E-05,2.9E+01,5.38E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/10/7 17:00,,,,35.3 ,,34.9 ,,,33.2 ,3.46 ,,32.7 ,42.1 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,2.48 ,29.0 ,0.01 ,0.00 ,6.47 ,-,-,0.506 ,0.506 ,15.48 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.93 ,-,
2021/10/7 23:00,,,,35.3 ,,34.9 ,,,33.2 ,3.47 ,,32.7 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.3 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,25.9 ,2.46 ,29.2 ,0.01 ,0.01 ,6.44 ,-,-,0.506 ,0.506 ,15.98 ,,,,,3.02E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.476 ,100.00 ,99.95 ,-,
2021/10/8 5:00,,,,34.8 ,,34.9 ,,,33.3 ,3.42 ,,32.7 ,42.1 ,25.0 ,33.0 ,33.0 ,33.0 ,28.3 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.44 ,29.1 ,0.01 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,16.18 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,100.00 ,99.94 ,-,
2021/10/8 11:00,,,,35.0 ,,34.9 ,,,33.3 ,3.36 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.3 ,33.3 ,22.7 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.43 ,29.2 ,0.01 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,16.05 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/10/8 17:00,,,,35.0 ,,34.9 ,,,33.3 ,3.28 ,,32.6 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.3 ,33.3 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.44 ,29.4 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.505 ,15.18 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.61 ,0.474 ,0.506 ,0.475 ,100.00 ,99.95 ,-,
2021/10/8 23:00,,,,35.0 ,,35.0 ,,,33.2 ,3.06 ,,32.7 ,42.0 ,25.1 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.43 ,29.8 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,16.06 ,,,,,1.03E-05,2.9E+01,5.38E-03,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.94 ,-,
2021/10/9 5:00,,,,35.3 ,,35.1 ,,,33.1 ,2.92 ,,32.7 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.3 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.40 ,29.7 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,14.55 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.94 ,-,
2021/10/9 11:00,,,,34.9 ,,35.1 ,,,33.1 ,2.71 ,,32.7 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.38 ,29.6 ,0.02 ,0.01 ,6.46 ,-,-,0.506 ,0.506 ,16.10 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/10/9 17:00,,,,35.3 ,,35.0 ,,,33.1 ,2.75 ,,32.7 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.35 ,29.6 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,15.77 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,100.00 ,99.92 ,-,
2021/10/9 23:00,,,,35.3 ,,34.9 ,,,33.1 ,2.76 ,,32.7 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.31 ,29.3 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.506 ,15.18 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.67 ,0.474 ,0.507 ,0.476 ,100.00 ,99.92 ,-,
2021/10/10 5:00,,,,35.0 ,,34.9 ,,,33.1 ,3.05 ,,32.7 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.27 ,29.2 ,0.02 ,0.01 ,6.48 ,-,-,0.506 ,0.506 ,17.04 ,,,,,1.08E-05,2.9E+01,5.38E-03,ND,,,,,6.66 ,0.474 ,0.507 ,0.476 ,100.00 ,99.91 ,-,
2021/10/10 11:00,,,,35.1 ,,34.9 ,,,33.1 ,3.28 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.25 ,29.4 ,0.02 ,0.01 ,6.45 ,-,-,0.506 ,0.505 ,14.94 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.506 ,0.475 ,100.00 ,99.93 ,-,
2021/10/10 17:00,,,,35.1 ,,34.9 ,,,33.1 ,3.67 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.24 ,29.2 ,0.01 ,0.00 ,6.45 ,-,-,0.506 ,0.506 ,17.02 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.66 ,0.474 ,0.507 ,0.476 ,100.00 ,99.94 ,-,
2021/10/10 23:00,,,,35.4 ,,34.9 ,,,33.0 ,3.69 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,25.0 ,26.0 ,2.23 ,29.2 ,0.01 ,0.00 ,6.47 ,-,-,0.506 ,0.506 ,15.74 ,,,,,1.02E-05,2.8E+01,2.69E-03,ND,,,,,6.68 ,0.474 ,0.507 ,0.476 ,100.00 ,99.94 ,-,
2021/10/11 5:00,,,,34.8 ,,35.0 ,,,33.0 ,4.00 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.2 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.22 ,29.3 ,0.01 ,0.00 ,6.45 ,-,-,0.506 ,0.506 ,15.92 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.65 ,0.474 ,0.507 ,0.476 ,100.00 ,99.93 ,-,
2021/10/11 11:00,,,,35.1 ,,34.9 ,,,33.1 ,4.07 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.3 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,2.21 ,29.4 ,0.01 ,0.00 ,6.44 ,-,-,0.506 ,0.506 ,15.72 ,,,,,1.03E-05,2.9E+01,8.07E-03,ND,,,,,6.64 ,0.474 ,0.506 ,0.476 ,100.00 ,99.95 ,-,
2021/10/11 17:00,,,,35.1 ,,35.1 ,,,33.1 ,3.88 ,,32.6 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.3 ,22.5 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,4.62 ,29.7 ,0.05 ,0.03 ,6.41 ,-,-,0.503 ,0.502 ,17.84 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.63 ,0.471 ,0.503 ,0.472 ,-,99.95 ,100.00 ,
2021/10/11 23:00,,,,35.1 ,,35.1 ,,,33.1 ,3.39 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.3 ,22.5 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,4.60 ,29.7 ,0.05 ,0.03 ,6.42 ,-,-,0.503 ,0.503 ,15.70 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.66 ,0.471 ,0.504 ,0.473 ,-,99.91 ,100.00 ,
2021/10/12 5:00,,,,34.9 ,,34.9 ,,,33.1 ,3.23 ,,32.7 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.5 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,4.57 ,29.7 ,0.05 ,0.04 ,6.42 ,-,-,0.504 ,0.504 ,16.49 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.65 ,0.472 ,0.504 ,0.473 ,-,99.93 ,100.00 ,
2021/10/12 11:00,,,,35.2 ,,34.8 ,,,33.2 ,3.04 ,,32.6 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,4.53 ,29.8 ,0.05 ,0.04 ,6.44 ,-,-,0.504 ,0.504 ,16.40 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.65 ,0.472 ,0.504 ,0.474 ,-,99.91 ,100.00 ,
2021/10/12 17:00,,,,35.5 ,,34.9 ,,,33.2 ,3.07 ,,32.6 ,42.0 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,4.49 ,29.4 ,0.05 ,0.03 ,6.45 ,-,-,0.505 ,0.504 ,16.18 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.472 ,0.505 ,0.474 ,-,99.90 ,100.00 ,
2021/10/12 23:00,,,,35.5 ,,34.9 ,,,33.2 ,3.09 ,,32.7 ,42.0 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.3 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,4.44 ,29.0 ,0.05 ,0.03 ,6.45 ,-,-,0.505 ,0.504 ,16.20 ,,,,,1.05E-05,2.8E+01,ND,ND,,,,,6.65 ,0.473 ,0.505 ,0.474 ,-,99.91 ,100.00 ,
2021/10/13 5:00,,,,35.4 ,,34.9 ,,,33.2 ,3.12 ,,32.6 ,42.1 ,25.0 ,33.0 ,33.0 ,33.0 ,28.2 ,33.3 ,22.6 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.4 ,24.9 ,26.0 ,4.40 ,28.8 ,0.05 ,0.03 ,6.45 ,-,-,0.505 ,0.505 ,18.09 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.63 ,0.473 ,0.505 ,0.474 ,-,99.91 ,100.00 ,
2021/10/13 11:00,,,,35.3 ,,34.9 ,,,33.2 ,3.24 ,,32.6 ,42.1 ,25.0 ,33.1 ,33.0 ,33.0 ,28.2 ,33.3 ,22.5 ,32.7 ,,32.4 ,32.4 ,,32.3 ,,,,,,26.4 ,24.9 ,26.0 ,4.36 ,28.5 ,0.05 ,0.03 ,6.45 ,-,-,0.505 ,0.505 ,17.09 ,,,,,1.00E-05,2.8E+01,2.69E-03,ND,,,,,6.66 ,0.473 ,0.505 ,0.474 ,-,99.92 ,100.00 ,
2021/10/13 17:00,,,,34.8 ,,34.9 ,,,33.1 ,3.39 ,,32.6 ,42.1 ,24.9 ,33.1 ,33.0 ,33.0 ,28.2 ,33.3 ,22.5 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,4.32 ,28.3 ,0.04 ,0.03 ,6.46 ,-,-,0.505 ,0.504 ,17.46 ,,,,,1.00E-05,2.8E+01,2.69E-03,ND,,,,,6.61 ,0.473 ,0.505 ,0.474 ,-,99.91 ,100.00 ,
2021/10/13 23:00,,,,35.5 ,,34.9 ,,,33.1 ,3.48 ,,32.6 ,42.1 ,24.9 ,33.1 ,33.0 ,33.0 ,28.2 ,33.2 ,22.5 ,32.7 ,,32.4 ,32.4 ,,32.4 ,,,,,,26.3 ,24.9 ,26.0 ,4.29 ,28.2 ,0.04 ,0.03 ,6.44 ,-,-,0.505 ,0.505 ,19.13 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.473 ,0.505 ,0.474 ,-,99.92 ,100.00 ,
2021/10/14 5:00,,,,34.7 ,,34.7 ,,,33.1 ,3.59 ,,32.6 ,42.0 ,24.9 ,33.0 ,33.0 ,33.0 ,28.2 ,33.2 ,22.5 ,32.7 ,,32.4 ,32.3 ,,32.4 ,,,,,,26.3 ,24.9 ,25.9 ,4.25 ,27.9 ,0.04 ,0.02 ,6.42 ,-,-,0.505 ,0.505 ,17.36 ,,,,,1.03E-05,2.9E+01,5.38E-03,ND,,,,,6.66 ,0.473 ,0.505 ,0.475 ,-,99.90 ,100.00 ,
2021/10/14 11:00,,,,35.5 ,,34.7 ,,,33.0 ,3.65 ,,32.6 ,41.8 ,24.9 ,33.0 ,32.9 ,33.0 ,28.1 ,33.2 ,22.3 ,32.6 ,,32.4 ,32.3 ,,32.3 ,,,,,,26.3 ,24.9 ,25.9 ,4.22 ,27.7 ,0.04 ,0.02 ,6.43 ,-,-,0.504 ,0.504 ,17.71 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.65 ,0.472 ,0.504 ,0.474 ,-,99.93 ,100.00 ,
2021/10/14 17:00,,,,35.2 ,,34.6 ,,,33.0 ,3.83 ,,32.6 ,41.8 ,24.9 ,33.0 ,32.9 ,32.9 ,28.1 ,33.2 ,22.4 ,32.6 ,,32.3 ,32.3 ,,32.3 ,,,,,,26.3 ,24.8 ,25.9 ,4.20 ,27.7 ,0.04 ,0.02 ,6.42 ,-,-,0.504 ,0.504 ,19.12 ,,,,,1.03E-05,2.8E+01,2.69E-03,ND,,,,,6.63 ,0.472 ,0.504 ,0.474 ,-,99.92 ,100.00 ,
2021/10/14 23:00,,,,35.2 ,,34.5 ,,,32.9 ,3.76 ,,32.6 ,41.8 ,24.9 ,33.0 ,32.9 ,32.9 ,28.1 ,33.2 ,22.4 ,32.6 ,,32.3 ,32.3 ,,32.3 ,,,,,,26.3 ,24.9 ,25.9 ,4.18 ,27.6 ,0.04 ,0.02 ,6.45 ,-,-,0.505 ,0.505 ,18.78 ,,,,,1.01E-05,2.8E+01,2.69E-03,ND,,,,,6.64 ,0.473 ,0.505 ,0.475 ,-,99.89 ,100.00 ,
2021/10/15 5:00,,,,35.0 ,,34.6 ,,,32.9 ,3.77 ,,32.5 ,41.8 ,24.9 ,33.0 ,32.9 ,32.9 ,28.1 ,33.2 ,22.3 ,32.6 ,,32.3 ,32.3 ,,32.3 ,,,,,,26.3 ,24.9 ,25.9 ,4.14 ,27.5 ,0.04 ,0.02 ,6.42 ,-,-,0.505 ,0.505 ,18.53 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.67 ,0.473 ,0.505 ,0.475 ,-,99.91 ,100.00 ,
2021/10/15 11:00,,,,34.8 ,,34.5 ,,,32.9 ,3.75 ,,32.5 ,41.8 ,24.8 ,32.9 ,32.9 ,32.9 ,28.1 ,33.1 ,22.2 ,32.6 ,,32.3 ,32.2 ,,32.2 ,,,,,,26.3 ,24.8 ,25.9 ,4.12 ,27.4 ,0.04 ,0.02 ,6.42 ,-,-,0.504 ,0.504 ,18.69 ,,,,,1.00E-05,2.8E+01,ND,ND,,,,,6.60 ,0.472 ,0.504 ,0.474 ,-,99.95 ,100.00 ,
2021/10/15 17:00,,,,34.9 ,,34.4 ,,,32.9 ,3.68 ,,32.5 ,41.8 ,24.8 ,32.9 ,32.9 ,32.9 ,28.1 ,33.1 ,22.3 ,32.5 ,,32.3 ,32.2 ,,32.2 ,,,,,,26.3 ,24.8 ,25.9 ,4.11 ,27.3 ,0.04 ,0.02 ,6.45 ,-,-,0.504 ,0.504 ,16.73 ,,,,,1.00E-05,2.9E+01,2.69E-03,ND,,,,,6.64 ,0.472 ,0.504 ,0.474 ,-,99.93 ,100.00 ,
2021/10/15 23:00,,,,34.8 ,,34.8 ,,,32.9 ,3.39 ,,32.5 ,41.8 ,24.8 ,32.9 ,32.8 ,32.9 ,28.0 ,33.1 ,22.3 ,32.5 ,,32.3 ,32.2 ,,32.2 ,,,,,,26.3 ,24.8 ,25.9 ,4.11 ,27.4 ,0.04 ,0.03 ,6.42 ,-,-,0.504 ,0.504 ,16.18 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.62 ,0.472 ,0.505 ,0.474 ,-,99.92 ,100.00 ,
2021/10/16 5:00,,,,34.5 ,,34.4 ,,,32.9 ,3.44 ,,32.5 ,41.8 ,24.8 ,32.9 ,32.8 ,32.9 ,28.0 ,33.1 ,22.2 ,32.5 ,,32.3 ,32.2 ,,32.2 ,,,,,,26.3 ,24.8 ,25.9 ,4.08 ,27.8 ,0.04 ,0.02 ,6.44 ,-,-,0.505 ,0.504 ,17.13 ,,,,,1.04E-05,2.8E+01,ND,ND,,,,,6.67 ,0.473 ,0.505 ,0.474 ,-,99.93 ,100.00 ,
2021/10/16 11:00,,,,34.4 ,,34.2 ,,,32.9 ,3.48 ,,32.5 ,41.8 ,24.8 ,32.9 ,32.8 ,32.8 ,28.0 ,33.1 ,22.2 ,32.5 ,,32.3 ,32.2 ,,32.2 ,,,,,,26.3 ,24.8 ,25.9 ,4.06 ,27.4 ,0.04 ,0.02 ,6.45 ,-,-,0.505 ,0.505 ,15.77 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.65 ,0.473 ,0.505 ,0.475 ,-,99.93 ,100.00 ,
2021/10/16 17:00,,,,34.7 ,,34.3 ,,,32.8 ,3.87 ,,32.5 ,41.8 ,24.8 ,32.9 ,32.8 ,32.8 ,28.0 ,33.1 ,22.1 ,32.5 ,,32.2 ,32.2 ,,32.2 ,,,,,,26.3 ,24.8 ,25.9 ,4.04 ,27.4 ,0.04 ,0.02 ,6.43 ,-,-,0.505 ,0.504 ,17.41 ,,,,,1.01E-05,2.8E+01,ND,ND,,,,,6.64 ,0.473 ,0.505 ,0.475 ,-,99.93 ,100.00 ,
2021/10/16 23:00,,,,34.5 ,,34.0 ,,,32.8 ,4.16 ,,32.4 ,41.8 ,24.8 ,32.9 ,32.8 ,32.8 ,28.0 ,33.0 ,22.1 ,32.5 ,,32.2 ,32.2 ,,32.2 ,,,,,,26.2 ,24.8 ,25.8 ,4.01 ,27.4 ,0.03 ,0.02 ,6.43 ,-,-,0.505 ,0.505 ,16.99 ,,,,,1.00E-05,2.9E+01,8.07E-03,ND,,,,,6.64 ,0.473 ,0.505 ,0.475 ,-,99.91 ,100.00 ,
2021/10/17 5:00,,,,34.4 ,,33.9 ,,,32.8 ,4.08 ,,32.4 ,41.8 ,24.7 ,32.9 ,32.8 ,32.8 ,28.0 ,33.0 ,22.0 ,32.5 ,,32.2 ,32.2 ,,32.2 ,,,,,,26.2 ,24.8 ,25.8 ,3.99 ,27.2 ,0.03 ,0.02 ,6.44 ,-,-,0.505 ,0.505 ,18.18 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.64 ,0.473 ,0.505 ,0.475 ,-,99.92 ,100.00 ,
2021/10/17 11:00,,,,34.3 ,,33.8 ,,,32.7 ,3.46 ,,32.4 ,41.8 ,24.7 ,32.9 ,32.8 ,32.8 ,28.0 ,33.0 ,22.0 ,32.4 ,,32.2 ,32.1 ,,32.1 ,,,,,,26.2 ,24.8 ,25.8 ,3.95 ,27.0 ,0.04 ,0.02 ,6.43 ,-,-,0.505 ,0.505 ,17.25 ,,,,,1.03E-05,2.8E+01,ND,ND,,,,,6.63 ,0.473 ,0.506 ,0.475 ,-,99.90 ,100.00 ,
2021/10/17 17:00,,,,34.3 ,,33.8 ,,,32.7 ,3.11 ,,32.4 ,41.8 ,24.7 ,32.9 ,32.7 ,32.8 ,28.0 ,33.0 ,21.9 ,32.4 ,,32.2 ,32.1 ,,32.1 ,,,,,,26.2 ,24.7 ,25.8 ,3.91 ,26.8 ,0.04 ,0.02 ,6.42 ,-,-,0.505 ,0.505 ,18.36 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.62 ,0.473 ,0.506 ,0.475 ,-,99.90 ,100.00 ,
2021/10/17 23:00,,,,34.4 ,,33.7 ,,,32.6 ,2.69 ,,32.4 ,41.8 ,24.7 ,32.8 ,32.7 ,32.7 ,27.9 ,33.0 ,21.8 ,32.4 ,,32.1 ,32.1 ,,32.1 ,,,,,,26.1 ,24.7 ,25.7 ,3.86 ,26.6 ,0.05 ,0.03 ,6.45 ,-,-,0.506 ,0.506 ,16.52 ,,,,,9.80E-06,2.8E+01,5.38E-03,ND,,,,,6.68 ,0.474 ,0.506 ,0.476 ,-,99.89 ,100.00 ,
2021/10/18 5:00,,,,34.2 ,,33.6 ,,,32.5 ,2.57 ,,32.3 ,41.8 ,24.6 ,32.8 ,32.7 ,32.7 ,27.9 ,32.9 ,21.8 ,32.4 ,,32.1 ,32.1 ,,32.1 ,,,,,,26.1 ,24.7 ,25.7 ,3.80 ,26.2 ,0.04 ,0.03 ,6.48 ,-,-,0.507 ,0.506 ,16.87 ,,,,,9.80E-06,2.9E+01,2.69E-03,ND,,,,,6.67 ,0.475 ,0.507 ,0.476 ,-,99.89 ,100.00 ,
2021/10/18 11:00,,,,34.1 ,,33.5 ,,,32.5 ,2.54 ,,32.3 ,41.7 ,24.6 ,32.8 ,32.7 ,32.7 ,27.9 ,32.9 ,21.7 ,32.3 ,,32.1 ,32.0 ,,32.0 ,,,,,,26.1 ,24.6 ,25.7 ,3.75 ,25.8 ,0.05 ,0.03 ,6.46 ,-,-,0.506 ,0.505 ,17.46 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.67 ,0.474 ,0.506 ,0.475 ,-,99.92 ,100.00 ,
2021/10/18 17:00,,,,34.1 ,,33.2 ,,,32.3 ,2.57 ,,32.3 ,41.7 ,24.5 ,32.7 ,32.6 ,32.6 ,27.8 ,32.8 ,21.7 ,32.3 ,,32.0 ,32.0 ,,32.0 ,,,,,,26.0 ,24.6 ,25.6 ,3.73 ,25.4 ,0.04 ,0.03 ,6.47 ,-,-,0.506 ,0.505 ,16.29 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.68 ,0.474 ,0.506 ,0.475 ,-,99.91 ,100.00 ,
2021/10/18 23:00,,,,34.0 ,,33.1 ,,,32.3 ,2.63 ,,32.2 ,41.7 ,24.5 ,32.7 ,32.6 ,32.6 ,27.8 ,32.8 ,21.6 ,32.2 ,,32.0 ,32.0 ,,32.0 ,,,,,,26.1 ,24.6 ,25.6 ,3.69 ,25.0 ,0.04 ,0.03 ,6.43 ,-,-,0.506 ,0.505 ,16.48 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.62 ,0.474 ,0.506 ,0.476 ,-,99.90 ,100.00 ,
2021/10/19 5:00,,,,33.9 ,,33.2 ,,,32.2 ,2.87 ,,32.2 ,41.7 ,24.5 ,32.6 ,32.5 ,32.6 ,27.8 ,32.8 ,21.5 ,32.2 ,,32.0 ,31.9 ,,31.9 ,,,,,,26.0 ,24.6 ,25.6 ,3.66 ,25.0 ,0.04 ,0.03 ,6.45 ,-,-,0.506 ,0.506 ,16.58 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.66 ,0.474 ,0.506 ,0.476 ,-,99.89 ,100.00 ,
