,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/10/19 11:00,,,,34.0 ,,32.8 ,,,32.2 ,3.24 ,,32.2 ,41.6 ,24.4 ,32.6 ,32.5 ,32.5 ,27.7 ,32.7 ,21.5 ,32.2 ,,31.9 ,31.9 ,,31.9 ,,,,,,26.0 ,24.6 ,25.6 ,3.63 ,24.9 ,0.04 ,0.02 ,6.44 ,-,-,0.506 ,0.505 ,17.25 ,,,,,9.83E-06,2.9E+01,ND,ND,,,,,6.65 ,0.474 ,0.506 ,0.475 ,-,99.91 ,100.00 ,
2021/10/19 17:00,,,,33.7 ,,32.6 ,,,32.1 ,3.84 ,,32.1 ,41.6 ,24.4 ,32.6 ,32.5 ,32.5 ,27.7 ,32.7 ,21.4 ,32.1 ,,31.9 ,31.8 ,,31.8 ,,,,,,26.0 ,24.5 ,25.6 ,3.62 ,24.9 ,0.03 ,0.02 ,6.46 ,-,-,0.506 ,0.505 ,17.70 ,,,,,9.83E-06,2.9E+01,ND,ND,,,,,6.64 ,0.474 ,0.506 ,0.475 ,-,99.92 ,100.00 ,
2021/10/19 23:00,,,,33.7 ,,32.6 ,,,32.0 ,4.15 ,,32.1 ,41.6 ,24.4 ,32.5 ,32.4 ,32.4 ,27.7 ,32.6 ,21.4 ,32.1 ,,31.8 ,31.8 ,,31.8 ,,,,,,26.0 ,24.5 ,25.6 ,3.60 ,24.7 ,0.03 ,0.02 ,6.43 ,-,-,0.506 ,0.505 ,17.90 ,,,,,1.00E-05,2.9E+01,5.38E-03,ND,,,,,6.64 ,0.474 ,0.506 ,0.476 ,-,99.92 ,100.00 ,
2021/10/20 5:00,,,,33.6 ,,32.5 ,,,32.0 ,4.40 ,,32.0 ,41.6 ,24.4 ,32.5 ,32.4 ,32.4 ,27.6 ,32.5 ,21.3 ,32.0 ,,31.8 ,31.8 ,,31.8 ,,,,,,26.0 ,24.5 ,25.6 ,3.58 ,24.5 ,0.02 ,0.01 ,6.47 ,-,-,0.506 ,0.506 ,19.06 ,,,,,1.00E-05,2.9E+01,2.69E-03,ND,,,,,6.64 ,0.474 ,0.506 ,0.476 ,-,99.90 ,100.00 ,
2021/10/20 11:00,,,,33.6 ,,32.4 ,,,31.9 ,4.19 ,,32.0 ,41.5 ,24.3 ,32.4 ,32.3 ,32.3 ,27.6 ,32.5 ,21.2 ,32.0 ,,31.7 ,31.7 ,,31.7 ,,,,,,25.9 ,24.5 ,25.5 ,3.57 ,24.6 ,0.03 ,0.02 ,6.43 ,-,-,0.505 ,0.505 ,19.16 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.65 ,0.473 ,0.505 ,0.475 ,-,99.93 ,100.00 ,
2021/10/20 17:00,,,,33.5 ,,32.3 ,,,31.9 ,3.88 ,,32.0 ,41.5 ,24.3 ,32.4 ,32.3 ,32.3 ,27.6 ,32.5 ,21.2 ,32.0 ,,31.7 ,31.7 ,,31.7 ,,,,,,25.9 ,24.5 ,25.5 ,3.56 ,25.0 ,0.03 ,0.02 ,5.99 ,-,-,0.431 ,0.431 ,18.48 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,5.97 ,0.412 ,0.431 ,0.413 ,-,-,100.00 ,
2021/10/20 23:00,,,,33.4 ,,32.3 ,,,31.8 ,3.18 ,,31.9 ,41.5 ,24.3 ,32.3 ,32.3 ,32.3 ,27.5 ,32.4 ,21.2 ,31.9 ,,31.7 ,31.6 ,,31.6 ,,,,,,25.9 ,24.4 ,25.5 ,3.54 ,24.5 ,0.03 ,0.03 ,6.03 ,-,-,0.433 ,0.433 ,16.47 ,,,,,9.86E-06,2.9E+01,ND,ND,,,,,6.00 ,0.413 ,0.433 ,0.415 ,-,-,100.00 ,
2021/10/21 5:00,,,,33.4 ,,32.2 ,,,31.8 ,2.83 ,,31.9 ,41.4 ,24.2 ,32.3 ,32.2 ,32.2 ,27.5 ,32.4 ,21.1 ,31.9 ,,31.6 ,31.6 ,,31.6 ,,,,,,25.8 ,24.4 ,25.5 ,3.50 ,24.5 ,0.04 ,0.03 ,6.02 ,-,-,0.434 ,0.433 ,16.14 ,,,,,9.86E-06,2.9E+01,ND,ND,,,,,6.03 ,0.414 ,0.434 ,0.416 ,-,-,100.00 ,
2021/10/21 11:00,,,,33.3 ,,32.2 ,,,31.9 ,2.59 ,,31.8 ,41.4 ,24.2 ,32.2 ,32.2 ,32.2 ,27.4 ,32.3 ,21.0 ,31.8 ,,31.6 ,31.6 ,,31.5 ,,,,,,25.8 ,24.3 ,25.4 ,3.48 ,24.4 ,0.04 ,0.03 ,6.01 ,-,-,0.432 ,0.431 ,16.37 ,,,,,9.84E-06,2.9E+01,2.69E-03,ND,,,,,6.00 ,0.412 ,0.432 ,0.414 ,-,-,100.00 ,
2021/10/21 17:00,,,,33.2 ,,32.1 ,,,31.8 ,2.47 ,,31.8 ,41.4 ,24.1 ,32.2 ,32.1 ,32.1 ,27.4 ,32.3 ,21.2 ,31.8 ,,31.5 ,31.5 ,,31.5 ,,,,,,25.7 ,24.3 ,25.4 ,3.46 ,24.2 ,0.04 ,0.03 ,6.00 ,-,-,0.432 ,0.431 ,14.87 ,,,,,9.84E-06,2.9E+01,2.69E-03,ND,,,,,6.00 ,0.412 ,0.432 ,0.413 ,-,-,100.00 ,
2021/10/21 23:00,,,,33.2 ,,31.9 ,,,31.6 ,2.28 ,,31.7 ,41.4 ,24.1 ,32.1 ,32.1 ,32.1 ,27.3 ,32.2 ,21.0 ,31.7 ,,31.5 ,31.5 ,,31.4 ,,,,,,25.7 ,24.3 ,25.4 ,3.44 ,24.2 ,0.04 ,0.03 ,6.03 ,-,-,0.433 ,0.432 ,16.76 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.01 ,0.413 ,0.433 ,0.415 ,-,-,100.00 ,
2021/10/22 5:00,,,,33.2 ,,31.9 ,,,31.6 ,2.31 ,,31.7 ,41.3 ,24.1 ,32.1 ,32.0 ,32.1 ,27.3 ,32.2 ,20.9 ,31.7 ,,31.4 ,31.4 ,,31.4 ,,,,,,25.7 ,24.3 ,25.4 ,3.41 ,24.2 ,0.04 ,0.03 ,6.01 ,-,-,0.433 ,0.433 ,17.19 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,5.99 ,0.413 ,0.433 ,0.415 ,-,-,100.00 ,
2021/10/22 11:00,,,,33.2 ,,31.9 ,,,31.5 ,2.38 ,,31.7 ,41.3 ,24.0 ,32.1 ,32.0 ,32.0 ,27.3 ,32.1 ,20.8 ,31.6 ,,31.4 ,31.4 ,,31.4 ,,,,,,25.7 ,24.2 ,25.3 ,3.38 ,24.2 ,0.04 ,0.03 ,5.99 ,-,-,0.432 ,0.432 ,16.16 ,,,,,9.92E-06,2.9E+01,ND,ND,,,,,6.00 ,0.412 ,0.432 ,0.414 ,-,-,100.00 ,
2021/10/22 17:00,,,,33.0 ,,31.7 ,,,31.5 ,2.56 ,,31.6 ,41.3 ,24.0 ,32.0 ,31.9 ,32.0 ,27.2 ,32.1 ,20.7 ,31.6 ,,31.3 ,31.3 ,,31.3 ,,,,,,25.7 ,24.3 ,25.3 ,3.36 ,23.8 ,0.04 ,0.03 ,6.02 ,-,-,0.433 ,0.432 ,16.03 ,,,,,9.92E-06,2.9E+01,ND,ND,,,,,6.00 ,0.413 ,0.433 ,0.415 ,-,-,100.00 ,
2021/10/22 23:00,,,,33.0 ,,31.7 ,,,31.4 ,2.65 ,,31.6 ,41.3 ,23.9 ,32.0 ,31.9 ,31.9 ,27.2 ,32.0 ,20.6 ,31.5 ,,31.3 ,31.3 ,,31.3 ,,,,,,25.7 ,24.3 ,25.3 ,3.34 ,23.7 ,0.04 ,0.03 ,6.03 ,-,-,0.433 ,0.433 ,17.25 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,5.99 ,0.414 ,0.433 ,0.415 ,-,-,100.00 ,
2021/10/23 5:00,,,,32.9 ,,31.6 ,,,31.4 ,2.48 ,,31.5 ,41.2 ,23.9 ,31.9 ,31.9 ,31.9 ,27.1 ,32.0 ,20.6 ,31.5 ,,31.3 ,31.2 ,,31.2 ,,,,,,25.6 ,24.2 ,25.3 ,3.31 ,23.7 ,0.04 ,0.03 ,6.05 ,-,-,0.434 ,0.433 ,16.05 ,,,,,1.02E-05,2.9E+01,5.38E-03,ND,,,,,6.04 ,0.414 ,0.434 ,0.416 ,-,-,100.00 ,
2021/10/23 11:00,,,,32.9 ,,31.6 ,,,31.3 ,2.17 ,,31.5 ,41.2 ,23.9 ,31.9 ,31.8 ,31.8 ,27.1 ,32.0 ,20.5 ,31.4 ,,31.2 ,31.2 ,,31.2 ,,,,,,25.6 ,24.2 ,25.2 ,3.28 ,23.3 ,0.04 ,0.03 ,6.02 ,-,-,0.432 ,0.432 ,16.10 ,,,,,9.77E-06,2.9E+01,ND,ND,,,,,6.00 ,0.413 ,0.432 ,0.414 ,-,-,100.00 ,
2021/10/23 17:00,,,,32.8 ,,31.5 ,,,31.3 ,1.91 ,,31.4 ,41.2 ,23.8 ,31.8 ,31.8 ,31.8 ,27.1 ,31.9 ,20.5 ,31.4 ,,31.2 ,31.1 ,,31.1 ,,,,,,25.6 ,24.2 ,25.2 ,3.27 ,23.2 ,0.05 ,0.04 ,6.03 ,-,-,0.432 ,0.432 ,15.34 ,,,,,9.77E-06,2.9E+01,2.69E-03,ND,,,,,6.02 ,0.412 ,0.432 ,0.414 ,-,-,100.00 ,
2021/10/23 23:00,,,,32.7 ,,31.5 ,,,31.2 ,1.66 ,,31.4 ,41.1 ,23.8 ,31.8 ,31.7 ,31.7 ,27.0 ,31.9 ,20.4 ,31.3 ,,31.1 ,31.1 ,,31.1 ,,,,,,25.6 ,24.2 ,25.2 ,3.24 ,23.3 ,0.05 ,0.04 ,6.03 ,-,-,0.434 ,0.433 ,16.08 ,,,,,9.82E-06,2.9E+01,ND,ND,,,,,6.03 ,0.414 ,0.433 ,0.415 ,-,-,100.00 ,
2021/10/24 5:00,,,,32.7 ,,31.4 ,,,31.1 ,1.51 ,,31.3 ,41.1 ,23.7 ,31.7 ,31.7 ,31.7 ,27.0 ,31.8 ,20.3 ,31.3 ,,31.1 ,31.0 ,,31.0 ,,,,,,25.5 ,24.1 ,25.2 ,3.21 ,23.1 ,0.05 ,0.04 ,6.03 ,-,-,0.434 ,0.434 ,16.46 ,,,,,9.82E-06,2.9E+01,2.69E-03,ND,,,,,6.06 ,0.414 ,0.434 ,0.416 ,-,-,100.00 ,
2021/10/24 11:00,,,,32.6 ,,31.4 ,,,31.0 ,1.52 ,,31.3 ,41.2 ,23.7 ,31.7 ,31.6 ,31.6 ,26.9 ,31.7 ,20.3 ,31.2 ,,31.0 ,31.0 ,,31.0 ,,,,,,25.5 ,24.1 ,25.2 ,3.19 ,23.0 ,0.05 ,0.04 ,6.01 ,-,-,0.431 ,0.430 ,15.93 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,5.98 ,0.411 ,0.431 ,0.413 ,-,-,100.00 ,
2021/10/24 17:00,,,,32.5 ,,31.2 ,,,31.0 ,1.57 ,,31.2 ,41.4 ,23.6 ,31.6 ,31.6 ,31.6 ,26.9 ,31.7 ,20.3 ,31.2 ,,30.9 ,30.9 ,,30.9 ,,,,,,25.5 ,24.1 ,25.1 ,3.19 ,23.0 ,0.05 ,0.04 ,6.02 ,-,-,0.431 ,0.431 ,15.95 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.01 ,0.412 ,0.431 ,0.413 ,-,-,100.00 ,
2021/10/24 23:00,,,,32.5 ,,31.1 ,,,30.9 ,1.50 ,,31.2 ,41.5 ,23.6 ,31.6 ,31.5 ,31.5 ,26.8 ,31.6 ,20.2 ,31.1 ,,30.9 ,30.9 ,,30.9 ,,,,,,25.5 ,24.1 ,25.1 ,3.17 ,22.9 ,0.05 ,0.04 ,6.02 ,-,-,0.433 ,0.432 ,15.55 ,,,,,9.90E-06,2.9E+01,ND,ND,,,,,6.03 ,0.413 ,0.433 ,0.414 ,-,-,100.00 ,
2021/10/25 5:00,,,,32.4 ,,31.2 ,,,30.8 ,1.55 ,,31.1 ,41.6 ,23.5 ,31.5 ,31.5 ,31.5 ,26.8 ,31.6 ,20.1 ,31.1 ,,30.9 ,30.8 ,,30.8 ,,,,,,25.4 ,24.0 ,25.1 ,3.15 ,23.0 ,0.05 ,0.04 ,6.04 ,-,-,0.434 ,0.433 ,15.39 ,,,,,9.90E-06,2.9E+01,ND,ND,,,,,6.04 ,0.414 ,0.433 ,0.415 ,-,-,100.00 ,
2021/10/25 11:00,,,,32.3 ,,31.2 ,,,30.7 ,1.70 ,,31.1 ,41.7 ,23.5 ,31.5 ,31.4 ,31.4 ,26.8 ,31.5 ,20.0 ,31.0 ,,30.8 ,30.8 ,,30.8 ,,,,,,25.4 ,24.0 ,25.1 ,3.13 ,22.8 ,0.05 ,0.04 ,6.01 ,-,-,0.431 ,0.430 ,16.19 ,,,,,9.91E-06,2.9E+01,1.07E-02,ND,,,,,6.01 ,0.411 ,0.431 ,0.413 ,-,-,100.00 ,
2021/10/25 17:00,,,,32.3 ,,31.0 ,,,30.7 ,1.90 ,,31.0 ,41.7 ,23.5 ,31.4 ,31.3 ,31.4 ,26.7 ,31.4 ,20.0 ,30.9 ,,30.7 ,30.7 ,,30.7 ,,,,,,25.4 ,24.0 ,25.1 ,3.12 ,22.8 ,0.05 ,0.04 ,6.01 ,-,-,0.431 ,0.431 ,16.58 ,,,,,9.91E-06,2.9E+01,2.69E-03,ND,,,,,5.97 ,0.411 ,0.431 ,0.413 ,-,-,100.00 ,
2021/10/25 23:00,,,,32.2 ,,31.0 ,,,30.6 ,2.16 ,,31.0 ,41.8 ,23.4 ,31.3 ,31.3 ,31.3 ,26.7 ,31.4 ,19.9 ,30.9 ,,30.7 ,30.7 ,,30.7 ,,,,,,25.4 ,24.0 ,25.0 ,3.11 ,23.1 ,0.04 ,0.03 ,6.04 ,-,-,0.432 ,0.431 ,16.58 ,,,,,9.83E-06,2.9E+01,2.69E-03,ND,,,,,5.99 ,0.412 ,0.432 ,0.414 ,-,-,100.00 ,
2021/10/26 5:00,,,,32.2 ,,31.0 ,,,30.6 ,2.48 ,,30.9 ,41.8 ,23.4 ,31.3 ,31.3 ,31.3 ,26.6 ,31.4 ,19.9 ,30.9 ,,30.7 ,30.6 ,,30.6 ,,,,,,25.4 ,24.0 ,25.0 ,3.11 ,22.9 ,0.04 ,0.03 ,6.01 ,-,-,0.433 ,0.432 ,16.88 ,,,,,9.83E-06,2.9E+01,ND,ND,,,,,6.01 ,0.413 ,0.432 ,0.414 ,-,-,100.00 ,
2021/10/26 11:00,,,,32.1 ,,30.9 ,,,30.5 ,2.74 ,,30.9 ,41.8 ,23.3 ,31.3 ,31.2 ,31.2 ,26.6 ,31.6 ,18.9 ,30.8 ,,30.6 ,30.6 ,,30.6 ,,,,,,25.3 ,24.0 ,25.0 ,3.10 ,23.2 ,0.04 ,0.02 ,6.02 ,-,-,0.433 ,0.432 ,15.69 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.01 ,0.413 ,0.433 ,0.414 ,-,-,100.00 ,
2021/10/26 17:00,,,,32.1 ,,30.9 ,,,30.5 ,2.64 ,,30.8 ,41.7 ,23.3 ,31.2 ,31.2 ,31.2 ,26.6 ,31.6 ,18.6 ,30.8 ,,30.6 ,30.6 ,,30.5 ,,,,,,25.3 ,23.9 ,25.0 ,3.09 ,23.1 ,0.04 ,0.03 ,6.50 ,-,-,0.511 ,0.510 ,16.08 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.63 ,0.478 ,0.511 ,0.480 ,100.00 ,-,100.00 ,
2021/10/26 23:00,,,,32.0 ,,30.8 ,,,30.4 ,2.53 ,,30.8 ,41.7 ,23.3 ,31.2 ,31.1 ,31.1 ,26.5 ,31.5 ,18.5 ,30.7 ,,30.5 ,30.5 ,,30.5 ,,,,,,25.3 ,23.9 ,24.9 ,3.07 ,23.1 ,0.04 ,0.03 ,6.48 ,-,-,0.511 ,0.510 ,15.13 ,,,,,9.93E-06,2.9E+01,ND,ND,,,,,6.63 ,0.478 ,0.511 ,0.480 ,100.00 ,-,100.00 ,
2021/10/27 5:00,,,,32.0 ,,30.9 ,,,30.3 ,2.49 ,,30.7 ,41.6 ,23.3 ,31.1 ,31.1 ,31.1 ,26.5 ,31.5 ,18.2 ,30.7 ,,30.5 ,30.5 ,,30.4 ,,,,,,25.3 ,23.9 ,24.9 ,3.04 ,23.0 ,0.04 ,0.03 ,6.50 ,-,-,0.511 ,0.510 ,16.06 ,,,,,9.93E-06,2.9E+01,ND,ND,,,,,6.65 ,0.478 ,0.511 ,0.480 ,100.00 ,-,100.00 ,
2021/10/27 11:00,,,,32.0 ,,30.9 ,,,30.2 ,2.52 ,,30.7 ,41.6 ,23.2 ,31.0 ,31.0 ,31.0 ,26.4 ,31.5 ,18.2 ,30.6 ,,30.4 ,30.4 ,,30.4 ,,,,,,25.2 ,23.9 ,24.9 ,3.03 ,23.0 ,0.04 ,0.03 ,6.47 ,-,-,0.510 ,0.509 ,15.53 ,,,,,9.94E-06,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.510 ,0.479 ,100.00 ,-,100.00 ,
2021/10/27 17:00,,,,32.2 ,,31.6 ,,,33.6 ,2.76 ,,30.9 ,42.1 ,23.2 ,31.3 ,31.3 ,31.3 ,26.6 ,31.7 ,18.5 ,31.0 ,,30.7 ,30.8 ,,30.8 ,,,,,,25.3 ,23.9 ,24.9 ,3.03 ,23.1 ,0.04 ,0.03 ,6.47 ,-,-,0.509 ,0.509 ,16.84 ,,,,,9.94E-06,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.509 ,0.479 ,100.00 ,-,100.00 ,
2021/10/27 23:00,,,,32.2 ,,31.7 ,,,33.6 ,2.86 ,,31.0 ,42.4 ,23.2 ,31.3 ,31.3 ,31.3 ,26.7 ,31.7 ,18.5 ,31.0 ,,30.7 ,30.8 ,,30.8 ,,,,,,25.3 ,23.9 ,24.9 ,3.03 ,23.4 ,0.04 ,0.03 ,6.48 ,-,-,0.510 ,0.509 ,17.00 ,,,,,9.88E-06,2.9E+01,ND,ND,,,,,6.61 ,0.477 ,0.510 ,0.479 ,100.00 ,-,100.00 ,
2021/10/28 5:00,,,,32.3 ,,32.0 ,,,33.3 ,2.85 ,,31.1 ,42.5 ,23.2 ,31.3 ,31.3 ,31.3 ,26.7 ,31.7 ,18.5 ,31.0 ,,30.7 ,30.8 ,,30.8 ,,,,,,25.3 ,23.9 ,24.9 ,3.02 ,23.1 ,0.04 ,0.03 ,6.48 ,-,-,0.510 ,0.509 ,16.58 ,,,,,9.88E-06,2.9E+01,ND,ND,,,,,6.65 ,0.477 ,0.510 ,0.479 ,100.00 ,-,100.00 ,
2021/10/28 11:00,,,,32.5 ,,32.2 ,,,33.1 ,2.76 ,,31.0 ,42.5 ,23.1 ,31.3 ,31.2 ,31.2 ,26.7 ,31.7 ,18.4 ,30.9 ,,30.6 ,30.7 ,,30.7 ,,,,,,25.2 ,23.9 ,24.9 ,3.02 ,23.5 ,0.04 ,0.03 ,6.47 ,-,-,0.509 ,0.508 ,17.31 ,,,,,9.90E-06,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/10/28 17:00,,,,32.7 ,,32.4 ,,,32.9 ,2.71 ,,31.1 ,42.5 ,23.1 ,31.3 ,31.2 ,31.2 ,26.6 ,31.6 ,18.6 ,30.9 ,,30.6 ,30.7 ,,30.7 ,,,,,,25.2 ,23.9 ,24.9 ,3.03 ,23.5 ,0.04 ,0.03 ,6.49 ,-,-,0.509 ,0.509 ,16.77 ,,,,,9.90E-06,2.9E+01,ND,ND,,,,,6.65 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/10/28 23:00,,,,32.7 ,,32.6 ,,,32.7 ,2.44 ,,31.0 ,42.5 ,23.1 ,31.2 ,31.2 ,31.2 ,26.6 ,31.6 ,18.4 ,30.8 ,,30.6 ,30.6 ,,30.6 ,,,,,,25.2 ,23.8 ,24.9 ,3.01 ,23.6 ,0.04 ,0.03 ,6.47 ,-,-,0.510 ,0.509 ,16.20 ,,,,,9.84E-06,2.9E+01,2.69E-03,ND,,,,,6.65 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/10/29 5:00,,,,32.7 ,,32.9 ,,,32.6 ,2.24 ,,31.0 ,42.5 ,23.0 ,31.2 ,31.1 ,31.1 ,26.6 ,31.5 ,18.3 ,30.8 ,,30.5 ,30.6 ,,30.6 ,,,,,,25.2 ,23.8 ,24.8 ,2.99 ,23.6 ,0.04 ,0.03 ,6.49 ,-,-,0.510 ,0.509 ,15.57 ,,,,,9.84E-06,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/10/29 11:00,,,,32.7 ,,32.9 ,,,32.5 ,2.45 ,,31.0 ,42.5 ,23.0 ,31.1 ,31.1 ,31.1 ,26.5 ,31.5 ,18.3 ,30.7 ,,30.4 ,30.5 ,,30.5 ,,,,,,25.1 ,23.8 ,24.8 ,2.96 ,23.4 ,0.04 ,0.03 ,6.49 ,-,-,0.509 ,0.509 ,16.14 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.66 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/10/29 17:00,,,,32.7 ,,32.9 ,,,32.3 ,2.50 ,,30.9 ,42.5 ,23.0 ,31.0 ,31.0 ,31.0 ,26.5 ,31.4 ,18.2 ,30.7 ,,30.4 ,30.5 ,,30.5 ,,,,,,25.1 ,23.7 ,24.8 ,2.96 ,23.6 ,0.04 ,0.03 ,6.47 ,-,-,0.509 ,0.509 ,16.40 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.61 ,0.477 ,0.509 ,0.478 ,99.99 ,-,100.00 ,
2021/10/29 23:00,,,,32.7 ,,32.9 ,,,32.2 ,2.26 ,,30.9 ,42.5 ,23.0 ,31.0 ,31.0 ,31.0 ,26.4 ,31.4 ,18.1 ,30.6 ,,30.3 ,30.4 ,,30.5 ,,,,,,25.1 ,23.7 ,24.7 ,2.93 ,23.3 ,0.04 ,0.03 ,6.49 ,-,-,0.510 ,0.509 ,15.96 ,,,,,9.91E-06,2.9E+01,5.38E-03,ND,,,,,6.60 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/10/30 5:00,,,,32.6 ,,32.8 ,,,32.2 ,2.16 ,,30.9 ,42.5 ,22.9 ,31.0 ,30.9 ,30.9 ,26.4 ,31.3 ,18.1 ,30.6 ,,30.3 ,30.4 ,,30.4 ,,,,,,25.0 ,23.7 ,24.7 ,2.90 ,23.4 ,0.04 ,0.03 ,6.49 ,-,-,0.510 ,0.509 ,17.69 ,,,,,9.91E-06,2.9E+01,2.69E-03,ND,,,,,6.62 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/10/30 11:00,,,,32.6 ,,32.7 ,,,32.1 ,2.07 ,,30.8 ,42.6 ,22.9 ,30.9 ,30.9 ,30.9 ,26.3 ,31.3 ,18.1 ,30.5 ,,30.2 ,30.3 ,,30.4 ,,,,,,25.0 ,23.7 ,24.7 ,2.88 ,23.3 ,0.04 ,0.03 ,6.49 ,-,-,0.509 ,0.508 ,15.39 ,,,,,9.82E-06,2.9E+01,ND,ND,,,,,6.64 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/10/30 17:00,,,,32.6 ,,32.6 ,,,32.0 ,2.13 ,,30.8 ,42.6 ,22.9 ,30.9 ,30.8 ,30.8 ,26.3 ,31.3 ,18.0 ,30.5 ,,30.2 ,30.3 ,,30.3 ,,,,,,25.0 ,23.6 ,24.7 ,2.87 ,23.2 ,0.04 ,0.04 ,6.46 ,-,-,0.509 ,0.509 ,16.35 ,,,,,9.82E-06,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,99.99 ,-,100.00 ,
2021/10/30 23:00,,,,32.6 ,,32.5 ,,,31.9 ,2.11 ,,30.7 ,42.6 ,22.9 ,30.8 ,30.7 ,30.8 ,26.3 ,31.2 ,17.9 ,30.4 ,,30.1 ,30.2 ,,30.3 ,,,,,,24.9 ,23.6 ,24.6 ,2.86 ,23.3 ,0.04 ,0.04 ,6.48 ,-,-,0.510 ,0.509 ,15.29 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/10/31 5:00,,,,32.3 ,,32.5 ,,,31.9 ,2.27 ,,30.7 ,42.5 ,22.8 ,30.8 ,30.7 ,30.7 ,26.2 ,31.2 ,17.8 ,30.4 ,,30.1 ,30.2 ,,30.2 ,,,,,,24.9 ,23.6 ,24.6 ,2.83 ,23.2 ,0.04 ,0.03 ,6.50 ,-,-,0.510 ,0.509 ,16.42 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/10/31 11:00,,,,32.3 ,,32.4 ,,,31.8 ,2.42 ,,30.7 ,42.5 ,22.8 ,30.7 ,30.7 ,30.7 ,26.2 ,31.2 ,17.8 ,30.4 ,,30.1 ,30.2 ,,30.2 ,,,,,,24.9 ,23.6 ,24.6 ,2.81 ,23.3 ,0.04 ,0.03 ,6.46 ,-,-,0.509 ,0.508 ,16.83 ,,,,,9.81E-06,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/10/31 17:00,,,,32.2 ,,32.3 ,,,31.7 ,2.61 ,,30.6 ,42.5 ,22.8 ,30.7 ,30.6 ,30.6 ,26.2 ,31.1 ,17.8 ,30.3 ,,30.0 ,30.1 ,,30.1 ,,,,,,24.8 ,23.5 ,24.6 ,2.81 ,23.2 ,0.04 ,0.03 ,6.51 ,-,-,0.509 ,0.509 ,16.34 ,,,,,9.81E-06,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/10/31 23:00,,,,32.2 ,,32.3 ,,,31.7 ,2.65 ,,30.6 ,42.5 ,22.8 ,30.6 ,30.6 ,30.6 ,26.1 ,31.1 ,17.7 ,30.3 ,,30.0 ,30.1 ,,30.1 ,,,,,,24.8 ,23.5 ,24.5 ,2.80 ,23.1 ,0.04 ,0.03 ,6.51 ,-,-,0.510 ,0.509 ,16.45 ,,,,,9.79E-06,2.9E+01,ND,ND,,,,,6.61 ,0.477 ,0.510 ,0.479 ,100.00 ,-,100.00 ,
2021/11/1 5:00,,,,32.2 ,,32.3 ,,,31.6 ,2.72 ,,30.5 ,42.5 ,22.7 ,30.6 ,30.5 ,30.6 ,26.1 ,31.0 ,17.6 ,30.2 ,,29.9 ,30.0 ,,30.1 ,,,,,,24.8 ,23.5 ,24.5 ,2.78 ,23.1 ,0.04 ,0.03 ,6.48 ,-,-,0.510 ,0.509 ,17.91 ,,,,,9.79E-06,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.510 ,0.479 ,100.00 ,-,100.00 ,
2021/11/1 11:00,,,,32.1 ,,32.4 ,,,31.6 ,2.77 ,,30.5 ,42.5 ,22.7 ,30.6 ,30.5 ,30.5 ,26.1 ,31.0 ,17.6 ,30.2 ,,29.9 ,30.0 ,,30.0 ,,,,,,24.8 ,23.5 ,24.5 ,2.77 ,23.1 ,0.03 ,0.02 ,6.48 ,-,-,0.509 ,0.508 ,16.68 ,,,,,7.56E-06,2.7E+01,ND,ND,,,,,6.58 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/1 17:00,,,,32.1 ,,32.2 ,,,31.5 ,2.86 ,,30.4 ,42.5 ,22.7 ,30.5 ,30.4 ,30.5 ,26.1 ,30.9 ,17.7 ,30.2 ,,29.9 ,30.0 ,,30.0 ,,,,,,24.8 ,23.4 ,24.5 ,2.77 ,23.2 ,0.04 ,0.03 ,6.48 ,-,-,0.509 ,0.509 ,15.83 ,,,,,9.92E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/1 23:00,,,,32.0 ,,32.2 ,,,31.5 ,2.89 ,,30.4 ,42.5 ,22.7 ,30.5 ,30.4 ,30.4 ,26.0 ,30.9 ,17.6 ,30.1 ,,29.8 ,29.9 ,,30.0 ,,,,,,24.7 ,23.4 ,24.5 ,2.76 ,23.3 ,0.04 ,0.03 ,6.46 ,-,-,0.509 ,0.509 ,15.66 ,,,,,9.92E-06,2.9E+01,ND,ND,,,,,6.61 ,0.477 ,0.509 ,0.479 ,100.00 ,-,100.00 ,
2021/11/2 5:00,,,,32.0 ,,32.1 ,,,31.4 ,3.14 ,,30.4 ,42.4 ,22.6 ,30.4 ,30.4 ,30.4 ,26.0 ,30.9 ,17.6 ,30.1 ,,29.8 ,29.9 ,,29.9 ,,,,,,24.7 ,23.4 ,24.4 ,2.76 ,23.4 ,0.04 ,0.03 ,6.47 ,-,-,0.510 ,0.509 ,15.65 ,,,,,9.84E-06,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.479 ,100.00 ,-,100.00 ,
2021/11/2 11:00,,,,31.9 ,,32.2 ,,,31.4 ,3.26 ,,30.4 ,42.4 ,22.6 ,30.4 ,30.4 ,30.4 ,26.0 ,30.9 ,17.6 ,30.1 ,,29.8 ,29.9 ,,29.9 ,,,,,,24.7 ,23.4 ,24.4 ,2.75 ,23.5 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,15.28 ,,,,,9.84E-06,2.9E+01,2.69E-03,ND,,,,,6.57 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/2 17:00,,,,31.9 ,,32.1 ,,,31.3 ,3.44 ,,30.3 ,42.4 ,22.6 ,30.4 ,30.3 ,30.4 ,26.0 ,30.8 ,17.6 ,30.1 ,,29.8 ,29.9 ,,29.9 ,,,,,,24.7 ,23.4 ,24.4 ,2.76 ,23.6 ,0.03 ,0.02 ,6.44 ,-,-,0.509 ,0.508 ,16.62 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/2 23:00,,,,31.8 ,,32.0 ,,,31.3 ,3.42 ,,30.3 ,42.4 ,22.6 ,30.4 ,30.3 ,30.3 ,26.0 ,30.8 ,17.7 ,30.1 ,,29.7 ,29.8 ,,29.8 ,,,,,,24.6 ,23.4 ,24.4 ,2.75 ,23.6 ,0.03 ,0.02 ,6.48 ,-,-,0.510 ,0.509 ,17.70 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.61 ,0.477 ,0.510 ,0.479 ,100.00 ,-,100.00 ,
2021/11/3 5:00,,,,31.7 ,,31.9 ,,,31.2 ,3.49 ,,30.3 ,42.4 ,22.6 ,30.3 ,30.3 ,30.3 ,26.0 ,30.8 ,17.6 ,30.1 ,,29.7 ,29.8 ,,29.8 ,,,,,,24.6 ,23.3 ,24.3 ,2.73 ,23.9 ,0.03 ,0.02 ,6.45 ,-,-,0.510 ,0.509 ,16.96 ,,,,,9.80E-06,2.8E+01,ND,ND,,,,,6.63 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/3 11:00,,,,31.6 ,,31.9 ,,,31.2 ,3.56 ,,30.2 ,42.4 ,22.5 ,30.3 ,30.3 ,30.3 ,26.0 ,30.8 ,17.6 ,30.0 ,,29.7 ,29.8 ,,29.8 ,,,,,,24.6 ,23.3 ,24.3 ,2.72 ,23.7 ,0.03 ,0.02 ,6.45 ,-,-,0.509 ,0.508 ,16.05 ,,,,,9.80E-06,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/3 17:00,,,,31.4 ,,31.7 ,,,31.2 ,3.51 ,,30.2 ,42.4 ,22.5 ,30.3 ,30.2 ,30.3 ,26.0 ,30.7 ,17.7 ,30.0 ,,29.7 ,29.8 ,,29.7 ,,,,,,24.6 ,23.3 ,24.3 ,2.72 ,24.0 ,0.03 ,0.02 ,6.48 ,-,-,0.509 ,0.509 ,16.13 ,,,,,9.86E-06,2.9E+01,5.38E-03,ND,,,,,6.64 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/3 23:00,,,,31.4 ,,31.6 ,,,31.2 ,3.38 ,,30.2 ,42.4 ,22.5 ,30.3 ,30.2 ,30.2 ,25.9 ,30.7 ,17.6 ,30.0 ,,29.7 ,29.8 ,,29.7 ,,,,,,24.5 ,23.2 ,24.3 ,2.70 ,23.8 ,0.03 ,0.02 ,6.47 ,-,-,0.510 ,0.509 ,16.65 ,,,,,9.86E-06,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/4 5:00,,,,31.3 ,,31.6 ,,,31.2 ,3.28 ,,30.2 ,42.3 ,22.5 ,30.2 ,30.2 ,30.2 ,25.9 ,30.7 ,17.6 ,30.0 ,,29.6 ,29.7 ,,29.7 ,,,,,,24.5 ,23.2 ,24.2 ,2.68 ,23.7 ,0.03 ,0.02 ,6.47 ,-,-,0.510 ,0.509 ,16.58 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.61 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/4 11:00,,,,31.3 ,,31.5 ,,,31.1 ,3.29 ,,30.1 ,42.3 ,22.4 ,30.2 ,30.2 ,30.2 ,25.9 ,30.6 ,17.6 ,29.9 ,,29.6 ,29.7 ,,29.7 ,,,,,,24.5 ,23.2 ,24.2 ,2.66 ,23.6 ,0.03 ,0.02 ,6.49 ,-,-,0.509 ,0.508 ,15.85 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/4 17:00,,,,31.2 ,,31.4 ,,,31.1 ,3.19 ,,30.1 ,42.3 ,22.4 ,30.2 ,30.1 ,30.1 ,25.9 ,30.6 ,17.8 ,29.9 ,,29.6 ,29.7 ,,29.6 ,,,,,,24.5 ,23.2 ,24.2 ,2.65 ,23.9 ,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.509 ,15.63 ,,,,,9.95E-06,2.9E+01,2.69E-03,ND,,,,,6.62 ,0.477 ,0.509 ,0.479 ,100.00 ,-,100.00 ,
2021/11/4 23:00,,,,31.2 ,,31.4 ,,,31.1 ,3.07 ,,30.1 ,42.3 ,22.4 ,30.2 ,30.1 ,30.1 ,25.9 ,30.6 ,17.7 ,29.9 ,,29.6 ,29.6 ,,29.6 ,,,,,,24.4 ,23.2 ,24.2 ,2.64 ,23.8 ,0.03 ,0.02 ,6.49 ,-,-,0.510 ,0.509 ,15.58 ,,,,,9.95E-06,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/5 5:00,,,,31.2 ,,31.3 ,,,31.1 ,3.03 ,,30.1 ,42.3 ,22.4 ,30.1 ,30.1 ,30.1 ,25.9 ,30.6 ,17.6 ,29.9 ,,29.5 ,29.6 ,,29.6 ,,,,,,24.4 ,23.2 ,24.2 ,2.61 ,23.7 ,0.03 ,0.02 ,6.48 ,-,-,0.510 ,0.509 ,16.59 ,,,,,9.81E-06,2.9E+01,5.38E-03,ND,,,,,6.64 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/5 11:00,,,,31.1 ,,31.3 ,,,31.0 ,2.95 ,,30.0 ,42.3 ,22.3 ,30.1 ,30.0 ,30.1 ,25.9 ,30.5 ,17.6 ,29.8 ,,29.5 ,29.6 ,,29.5 ,,,,,,24.4 ,23.1 ,24.1 ,2.59 ,23.7 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.03 ,,,,,9.81E-06,2.9E+01,5.38E-03,ND,,,,,6.60 ,0.476 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/5 17:00,,,,31.2 ,,31.2 ,,,31.0 ,2.91 ,,30.0 ,42.2 ,22.3 ,30.1 ,30.0 ,30.1 ,25.9 ,30.5 ,18.0 ,29.8 ,,29.5 ,29.6 ,,29.5 ,,,,,,24.4 ,23.1 ,24.1 ,4.62 ,23.6 ,0.03 ,0.02 ,6.48 ,-,-,0.509 ,0.509 ,14.54 ,,,,,9.80E-06,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/5 23:00,,,,31.2 ,,31.2 ,,,30.9 ,2.71 ,,30.0 ,42.4 ,22.3 ,30.1 ,30.0 ,30.0 ,25.9 ,30.5 ,17.8 ,29.8 ,,29.5 ,29.6 ,,29.5 ,,,,,,24.4 ,23.1 ,24.1 ,4.60 ,23.5 ,0.03 ,0.02 ,6.48 ,-,-,0.510 ,0.509 ,15.44 ,,,,,9.80E-06,2.9E+01,ND,ND,,,,,6.63 ,0.477 ,0.510 ,0.479 ,99.98 ,-,100.00 ,
2021/11/6 5:00,,,,31.3 ,,31.4 ,,,30.9 ,2.71 ,,30.0 ,42.4 ,22.3 ,30.0 ,30.0 ,30.0 ,25.8 ,30.5 ,17.7 ,29.8 ,,29.4 ,29.5 ,,29.5 ,,,,,,24.3 ,23.1 ,24.1 ,4.57 ,23.4 ,0.03 ,0.02 ,6.47 ,-,-,0.510 ,0.509 ,16.06 ,,,,,1.02E-05,2.9E+01,8.07E-03,ND,,,,,6.62 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/6 11:00,,,,31.1 ,,31.4 ,,,30.8 ,2.68 ,,29.9 ,42.4 ,22.2 ,30.0 ,30.0 ,30.0 ,25.8 ,30.5 ,17.6 ,29.7 ,,29.4 ,29.5 ,,29.4 ,,,,,,24.3 ,23.1 ,24.1 ,4.55 ,23.3 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,15.49 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/6 17:00,,,,31.3 ,,31.4 ,,,30.8 ,2.73 ,,29.9 ,42.4 ,22.2 ,30.0 ,29.9 ,29.9 ,25.8 ,30.4 ,17.7 ,29.7 ,,29.4 ,29.5 ,,29.4 ,,,,,,24.3 ,23.0 ,24.0 ,4.54 ,23.4 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.509 ,16.32 ,,,,,9.84E-06,2.9E+01,ND,ND,,,,,6.63 ,0.477 ,0.509 ,0.478 ,99.99 ,-,100.00 ,
2021/11/6 23:00,,,,31.2 ,,31.4 ,,,30.7 ,2.67 ,,29.9 ,42.3 ,22.2 ,30.0 ,29.9 ,29.9 ,25.8 ,30.4 ,17.6 ,29.7 ,,29.4 ,29.5 ,,29.4 ,,,,,,24.3 ,23.0 ,24.0 ,4.52 ,23.2 ,0.03 ,0.02 ,6.48 ,-,-,0.510 ,0.509 ,16.62 ,,,,,9.84E-06,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/7 5:00,,,,31.2 ,,31.6 ,,,30.7 ,2.61 ,,29.8 ,42.3 ,22.2 ,29.9 ,29.9 ,29.9 ,25.8 ,30.4 ,17.5 ,29.7 ,,29.3 ,29.4 ,,29.4 ,,,,,,24.2 ,23.0 ,24.0 ,4.49 ,23.2 ,0.03 ,0.02 ,6.46 ,-,-,0.510 ,0.509 ,17.20 ,,,,,9.89E-06,2.9E+01,ND,ND,,,,,6.64 ,0.477 ,0.510 ,0.479 ,99.98 ,-,100.00 ,
2021/11/7 11:00,,,,31.2 ,,31.5 ,,,30.7 ,2.52 ,,29.8 ,42.3 ,22.1 ,29.9 ,29.9 ,29.9 ,25.8 ,30.3 ,17.6 ,29.6 ,,29.3 ,29.4 ,,29.4 ,,,,,,24.2 ,23.0 ,24.0 ,4.46 ,23.0 ,0.03 ,0.03 ,6.48 ,-,-,0.509 ,0.508 ,15.98 ,,,,,9.89E-06,2.9E+01,2.69E-03,ND,,,,,6.64 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/7 17:00,,,,31.3 ,,31.6 ,,,30.6 ,2.54 ,,29.8 ,42.3 ,22.1 ,29.9 ,29.8 ,29.9 ,25.8 ,30.3 ,17.6 ,29.6 ,,29.3 ,29.4 ,,29.3 ,,,,,,24.2 ,23.0 ,24.0 ,4.46 ,23.0 ,0.03 ,0.03 ,6.47 ,-,-,0.509 ,0.509 ,16.31 ,,,,,9.79E-06,2.9E+01,ND,ND,,,,,6.61 ,0.477 ,0.509 ,0.478 ,99.99 ,-,100.00 ,
2021/11/7 23:00,,,,31.2 ,,31.5 ,,,30.6 ,2.59 ,,29.8 ,42.3 ,22.1 ,29.9 ,29.8 ,29.8 ,25.8 ,30.3 ,17.5 ,29.6 ,,29.3 ,29.4 ,,29.3 ,,,,,,24.2 ,22.9 ,23.9 ,4.44 ,23.0 ,0.03 ,0.02 ,6.48 ,-,-,0.510 ,0.509 ,16.91 ,,,,,9.79E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/8 5:00,,,,31.2 ,,31.6 ,,,30.6 ,2.62 ,,29.7 ,42.2 ,22.1 ,29.8 ,29.8 ,29.8 ,25.7 ,30.3 ,17.5 ,29.6 ,,29.3 ,29.3 ,,29.3 ,,,,,,24.2 ,22.9 ,23.9 ,4.42 ,23.2 ,0.03 ,0.02 ,6.48 ,-,-,0.510 ,0.509 ,15.75 ,,,,,9.78E-06,2.9E+01,ND,ND,,,,,6.63 ,0.477 ,0.510 ,0.479 ,99.99 ,-,100.00 ,
2021/11/8 11:00,,,,31.2 ,,31.5 ,,,30.5 ,2.73 ,,29.7 ,42.2 ,22.0 ,29.8 ,29.8 ,29.8 ,25.7 ,30.2 ,17.5 ,29.5 ,,29.2 ,29.3 ,,29.2 ,,,,,,24.1 ,22.9 ,23.9 ,4.41 ,22.8 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,17.38 ,,,,,9.70E-06,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.509 ,0.478 ,100.00 ,-,100.00 ,
2021/11/8 17:00,,,,31.2 ,,31.5 ,,,30.5 ,3.07 ,,29.7 ,42.2 ,22.0 ,29.8 ,29.7 ,29.7 ,25.7 ,30.2 ,17.5 ,29.5 ,,29.2 ,29.3 ,,29.2 ,,,,,,24.1 ,22.9 ,23.9 ,4.41 ,23.1 ,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,17.17 ,,,,,9.70E-06,3.0E+01,ND,ND,,,,,6.64 ,0.476 ,0.508 ,0.477 ,100.00 ,100.00 ,-,
2021/11/8 23:00,,,,31.1 ,,31.5 ,,,30.5 ,3.43 ,,29.7 ,42.2 ,22.0 ,29.7 ,29.7 ,29.7 ,25.7 ,30.2 ,17.5 ,29.5 ,,29.2 ,29.3 ,,29.2 ,,,,,,24.1 ,22.9 ,23.9 ,4.41 ,23.1 ,0.03 ,0.02 ,6.46 ,-,-,0.508 ,0.508 ,17.67 ,,,,,9.76E-06,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,100.00 ,100.00 ,-,
2021/11/9 5:00,,,,31.1 ,,31.4 ,,,30.4 ,3.77 ,,29.6 ,42.2 ,22.0 ,29.7 ,29.7 ,29.7 ,25.7 ,30.1 ,17.5 ,29.5 ,,29.1 ,29.2 ,,29.2 ,,,,,,24.1 ,22.9 ,23.9 ,4.40 ,23.3 ,0.02 ,0.01 ,6.45 ,-,-,0.508 ,0.508 ,15.80 ,,,,,9.76E-06,2.9E+01,5.38E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,100.00 ,100.00 ,-,
2021/11/9 11:00,,,,31.2 ,,31.3 ,,,30.4 ,4.28 ,,29.6 ,42.1 ,22.0 ,29.7 ,29.6 ,29.7 ,25.7 ,30.1 ,17.6 ,29.4 ,,29.1 ,29.2 ,,29.1 ,,,,,,24.1 ,22.9 ,23.9 ,4.40 ,23.4 ,0.02 ,0.01 ,6.44 ,-,-,0.508 ,0.508 ,16.98 ,,,,,9.85E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.477 ,100.00 ,100.00 ,-,
2021/11/9 17:00,,,,31.0 ,,31.4 ,,,30.4 ,4.70 ,,29.6 ,42.1 ,22.0 ,29.7 ,29.7 ,29.6 ,25.7 ,30.1 ,17.6 ,29.4 ,,29.1 ,29.2 ,,29.1 ,,,,,,24.1 ,22.8 ,23.8 ,4.41 ,23.4 ,0.02 ,0.02 ,6.45 ,-,-,0.508 ,0.507 ,17.18 ,,,,,9.85E-06,2.9E+01,2.69E-03,ND,,,,,6.57 ,0.476 ,0.508 ,0.477 ,100.00 ,100.00 ,-,
2021/11/9 23:00,,,,31.0 ,,31.5 ,,,30.4 ,4.95 ,,29.6 ,42.1 ,22.0 ,29.7 ,29.6 ,29.6 ,25.7 ,30.1 ,17.5 ,29.4 ,,29.1 ,29.2 ,,29.1 ,,,,,,24.1 ,22.9 ,23.8 ,4.40 ,23.8 ,0.02 ,0.01 ,6.43 ,-,-,0.508 ,0.508 ,17.46 ,,,,,9.96E-06,2.9E+01,ND,ND,,,,,6.55 ,0.476 ,0.508 ,0.478 ,100.00 ,100.00 ,-,
2021/11/10 5:00,,,,31.0 ,,31.4 ,,,30.4 ,4.79 ,,29.6 ,42.1 ,22.0 ,29.6 ,29.6 ,29.6 ,25.7 ,30.1 ,17.5 ,29.4 ,,29.1 ,29.2 ,,29.1 ,,,,,,24.1 ,22.8 ,23.8 ,4.39 ,23.7 ,0.02 ,0.01 ,6.43 ,-,-,0.508 ,0.508 ,17.42 ,,,,,9.96E-06,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,100.00 ,100.00 ,-,
2021/11/10 11:00,,,,31.0 ,,31.4 ,,,30.4 ,4.50 ,,29.5 ,42.1 ,21.9 ,29.6 ,29.6 ,29.6 ,25.7 ,30.0 ,17.6 ,29.4 ,,29.1 ,29.1 ,,29.1 ,,,,,,24.0 ,22.8 ,23.8 ,4.38 ,23.6 ,0.02 ,0.01 ,6.42 ,-,-,0.508 ,0.508 ,17.99 ,,,,,1.01E-05,2.9E+01,5.38E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,100.00 ,100.00 ,-,
2021/11/10 17:00,,,,31.0 ,,31.4 ,,,30.3 ,4.30 ,,29.5 ,42.1 ,21.9 ,29.6 ,29.6 ,29.6 ,25.6 ,30.0 ,17.6 ,29.4 ,,29.1 ,29.1 ,,29.1 ,,,,,,24.0 ,22.8 ,23.8 ,4.36 ,23.5 ,0.02 ,0.01 ,6.42 ,-,-,0.509 ,0.508 ,17.98 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/10 23:00,,,,31.0 ,,31.3 ,,,30.3 ,4.05 ,,29.5 ,42.0 ,21.9 ,29.6 ,29.5 ,29.6 ,25.6 ,30.0 ,17.5 ,29.4 ,,29.1 ,29.1 ,,29.0 ,,,,,,24.0 ,22.8 ,23.8 ,4.33 ,23.5 ,0.02 ,0.01 ,6.44 ,-,-,0.509 ,0.508 ,17.34 ,,,,,9.87E-06,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/11 5:00,,,,31.0 ,,31.4 ,,,30.3 ,3.88 ,,29.5 ,42.0 ,21.9 ,29.6 ,29.5 ,29.5 ,25.6 ,30.0 ,17.6 ,29.3 ,,29.0 ,29.1 ,,29.0 ,,,,,,24.0 ,22.7 ,23.7 ,4.30 ,23.4 ,0.02 ,0.01 ,6.45 ,-,-,0.509 ,0.509 ,17.69 ,,,,,9.87E-06,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/11 11:00,,,,31.0 ,,31.4 ,,,30.3 ,3.79 ,,29.5 ,42.0 ,21.8 ,29.5 ,29.5 ,29.5 ,25.6 ,30.0 ,17.6 ,29.3 ,,29.0 ,29.1 ,,29.0 ,,,,,,23.9 ,22.7 ,23.7 ,4.27 ,23.2 ,0.02 ,0.02 ,6.46 ,-,-,0.509 ,0.508 ,16.44 ,,,,,9.89E-06,2.9E+01,5.38E-03,ND,,,,,6.60 ,0.476 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/11 17:00,,,,30.8 ,,31.4 ,,,30.3 ,3.61 ,,29.5 ,42.0 ,21.8 ,29.5 ,29.5 ,29.5 ,25.6 ,30.0 ,17.6 ,29.3 ,,29.0 ,29.0 ,,29.0 ,,,,,,23.9 ,22.7 ,23.7 ,4.27 ,23.1 ,0.02 ,0.02 ,6.44 ,-,-,0.509 ,0.508 ,15.36 ,,,,,9.89E-06,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/11 23:00,,,,30.9 ,,31.4 ,,,30.2 ,3.39 ,,29.4 ,42.0 ,21.8 ,29.5 ,29.5 ,29.5 ,25.6 ,30.0 ,17.6 ,29.3 ,,29.0 ,29.0 ,,29.0 ,,,,,,23.9 ,22.7 ,23.7 ,4.25 ,23.1 ,0.02 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,17.08 ,,,,,9.81E-06,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/12 5:00,,,,31.0 ,,31.4 ,,,30.2 ,3.24 ,,29.4 ,41.9 ,21.8 ,29.5 ,29.4 ,29.5 ,25.6 ,29.9 ,17.6 ,29.3 ,,29.0 ,29.0 ,,28.9 ,,,,,,23.9 ,22.7 ,23.7 ,4.22 ,23.0 ,0.02 ,0.02 ,6.44 ,-,-,0.509 ,0.508 ,15.77 ,,,,,9.81E-06,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/12 11:00,,,,31.2 ,,31.4 ,,,30.2 ,3.34 ,,29.4 ,41.9 ,21.7 ,29.5 ,29.4 ,29.5 ,25.6 ,29.9 ,17.6 ,29.3 ,,29.0 ,29.0 ,,28.9 ,,,,,,23.9 ,22.6 ,23.6 ,4.20 ,22.9 ,0.02 ,0.02 ,6.45 ,-,-,0.509 ,0.508 ,17.18 ,,,,,9.74E-06,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/12 17:00,,,,30.9 ,,31.4 ,,,30.2 ,3.04 ,,29.4 ,41.9 ,21.7 ,29.5 ,29.4 ,29.4 ,25.6 ,29.9 ,17.5 ,29.2 ,,29.0 ,29.0 ,,28.9 ,,,,,,23.9 ,22.6 ,23.6 ,4.19 ,22.9 ,0.03 ,0.02 ,6.44 ,-,-,0.509 ,0.508 ,16.47 ,,,,,9.74E-06,2.9E+01,5.38E-03,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/12 23:00,,,,30.8 ,,31.4 ,,,30.2 ,2.85 ,,29.4 ,41.9 ,21.7 ,29.4 ,29.4 ,29.4 ,25.6 ,29.9 ,17.5 ,29.2 ,,28.9 ,29.0 ,,28.9 ,,,,,,23.8 ,22.6 ,23.6 ,4.17 ,22.8 ,0.03 ,0.02 ,6.48 ,-,-,0.509 ,0.508 ,15.92 ,,,,,9.59E-06,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/13 5:00,,,,31.0 ,,31.4 ,,,30.2 ,2.70 ,,29.4 ,41.8 ,21.7 ,29.4 ,29.4 ,29.4 ,25.6 ,29.9 ,17.5 ,29.2 ,,28.9 ,29.0 ,,28.9 ,,,,,,23.8 ,22.6 ,23.6 ,4.14 ,22.7 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,14.70 ,,,,,9.59E-06,2.9E+01,ND,ND,,,,,6.61 ,0.477 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/13 11:00,,,,30.9 ,,31.4 ,,,30.1 ,2.53 ,,29.3 ,41.8 ,21.7 ,29.4 ,29.4 ,29.4 ,25.6 ,29.8 ,17.5 ,29.2 ,,28.9 ,28.9 ,,28.9 ,,,,,,23.8 ,22.6 ,23.6 ,4.12 ,22.7 ,0.03 ,0.03 ,6.47 ,-,-,0.509 ,0.508 ,15.66 ,,,,,9.69E-06,2.9E+01,8.07E-03,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,100.00 ,100.00 ,-,
2021/11/13 17:00,,,,30.9 ,,31.4 ,,,30.1 ,2.33 ,,29.3 ,41.8 ,21.6 ,29.4 ,29.3 ,29.4 ,25.6 ,29.8 ,17.5 ,29.2 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.8 ,22.5 ,23.5 ,4.11 ,22.7 ,0.03 ,0.03 ,6.46 ,-,-,0.509 ,0.508 ,16.03 ,,,,,9.69E-06,2.9E+01,2.69E-03,ND,,,,,6.61 ,0.476 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/13 23:00,,,,30.8 ,,31.3 ,,,30.1 ,2.24 ,,29.3 ,41.8 ,21.6 ,29.4 ,29.3 ,29.4 ,25.6 ,29.8 ,17.4 ,29.2 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.7 ,22.5 ,23.5 ,4.09 ,22.5 ,0.03 ,0.03 ,6.47 ,-,-,0.509 ,0.508 ,15.25 ,,,,,9.76E-06,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/14 5:00,,,,30.7 ,,31.3 ,,,30.1 ,2.40 ,,29.3 ,41.7 ,21.6 ,29.4 ,29.3 ,29.3 ,25.5 ,29.8 ,17.3 ,29.2 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.7 ,22.5 ,23.5 ,4.06 ,22.6 ,0.03 ,0.03 ,6.48 ,-,-,0.509 ,0.508 ,16.23 ,,,,,9.76E-06,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/14 11:00,,,,30.8 ,,31.3 ,,,30.1 ,2.69 ,,29.3 ,41.7 ,21.5 ,29.4 ,29.3 ,29.3 ,25.5 ,29.8 ,17.3 ,29.2 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.7 ,22.5 ,23.5 ,4.04 ,22.3 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.10 ,,,,,9.92E-06,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/14 17:00,,,,30.7 ,,31.3 ,,,30.1 ,2.83 ,,29.3 ,41.7 ,21.5 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.3 ,29.1 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.7 ,22.5 ,23.5 ,4.03 ,22.5 ,0.03 ,0.02 ,6.44 ,-,-,0.509 ,0.508 ,16.42 ,,,,,9.92E-06,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/14 23:00,,,,30.9 ,,31.4 ,,,30.1 ,2.80 ,,29.2 ,41.7 ,21.5 ,29.4 ,29.3 ,29.3 ,25.5 ,29.8 ,17.3 ,29.1 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.7 ,22.5 ,23.4 ,4.02 ,22.4 ,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.508 ,16.23 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/15 5:00,,,,30.6 ,,31.4 ,,,30.1 ,2.78 ,,29.2 ,41.7 ,21.5 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.2 ,29.1 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.7 ,22.4 ,23.4 ,4.00 ,22.5 ,0.03 ,0.02 ,6.45 ,-,-,0.509 ,0.508 ,16.37 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/15 11:00,,,,30.6 ,,31.5 ,,,30.1 ,2.72 ,,29.2 ,41.7 ,21.5 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.2 ,29.1 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.6 ,22.4 ,23.4 ,3.99 ,22.4 ,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.508 ,15.60 ,,,,,9.97E-06,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/15 17:00,,,,30.8 ,,31.4 ,,,30.1 ,2.77 ,,29.2 ,41.6 ,21.4 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.1 ,29.1 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.6 ,22.4 ,23.4 ,3.99 ,22.5 ,0.03 ,0.02 ,6.48 ,-,-,0.509 ,0.508 ,16.00 ,,,,,9.97E-06,2.9E+01,5.38E-03,ND,,,,,6.61 ,0.476 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/15 23:00,,,,30.7 ,,31.4 ,,,30.1 ,2.61 ,,29.2 ,41.6 ,21.4 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.1 ,29.1 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.6 ,22.4 ,23.4 ,3.98 ,22.6 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.40 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/16 5:00,,,,30.5 ,,31.2 ,,,30.2 ,2.57 ,,29.2 ,41.6 ,21.4 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.1 ,29.1 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.6 ,22.4 ,23.4 ,3.96 ,22.7 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.34 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/16 11:00,,,,30.4 ,,30.9 ,,,30.2 ,2.55 ,,29.2 ,41.6 ,21.4 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.1 ,29.1 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.6 ,22.4 ,23.4 ,3.97 ,22.7 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,15.00 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/16 17:00,,,,30.4 ,,31.1 ,,,30.3 ,2.65 ,,29.2 ,41.6 ,21.4 ,29.3 ,29.3 ,29.3 ,25.5 ,29.8 ,17.1 ,29.1 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.6 ,22.4 ,23.3 ,4.15 ,22.6 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.34 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.509 ,0.478 ,99.99 ,100.00 ,-,
2021/11/16 23:00,,,,30.3 ,,30.9 ,,,30.3 ,2.50 ,,29.2 ,41.6 ,21.3 ,29.3 ,29.3 ,29.3 ,25.5 ,29.7 ,17.1 ,29.1 ,,28.9 ,28.9 ,,28.8 ,,,,,,23.6 ,22.3 ,23.3 ,4.13 ,22.6 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.47 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.62 ,0.476 ,0.509 ,0.478 ,99.97 ,100.00 ,-,
2021/11/17 5:00,,,,30.3 ,,30.8 ,,,30.3 ,2.50 ,,29.2 ,41.6 ,21.3 ,29.3 ,29.3 ,29.3 ,25.5 ,29.7 ,17.0 ,29.1 ,,28.8 ,28.9 ,,28.8 ,,,,,,23.5 ,22.3 ,23.3 ,4.10 ,22.5 ,0.03 ,0.02 ,6.45 ,-,-,0.509 ,0.508 ,15.92 ,,,,,1.01E-05,2.9E+01,8.07E-03,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,99.96 ,100.00 ,-,
2021/11/17 11:00,,,,30.4 ,,30.7 ,,,30.3 ,2.58 ,,29.1 ,41.6 ,21.3 ,29.2 ,29.2 ,29.2 ,25.5 ,29.7 ,16.9 ,29.1 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.5 ,22.3 ,23.3 ,4.08 ,22.3 ,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.508 ,15.46 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/17 17:00,,,,30.4 ,,30.6 ,,,30.3 ,2.62 ,,29.2 ,41.6 ,21.2 ,29.3 ,29.2 ,29.3 ,25.5 ,29.7 ,17.1 ,29.1 ,,28.8 ,28.8 ,,28.8 ,,,,,,23.5 ,22.3 ,23.3 ,4.06 ,22.3 ,0.03 ,0.02 ,6.48 ,-,-,0.509 ,0.508 ,16.73 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,99.98 ,100.00 ,-,
2021/11/17 23:00,,,,30.2 ,,30.4 ,,,30.3 ,2.63 ,,29.2 ,41.6 ,21.2 ,29.3 ,29.2 ,29.3 ,25.5 ,29.7 ,17.0 ,29.1 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.5 ,22.3 ,23.2 ,4.04 ,22.1 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.29 ,,,,,9.72E-06,2.9E+01,5.38E-03,ND,,,,,6.61 ,0.477 ,0.509 ,0.478 ,99.97 ,100.00 ,-,
2021/11/18 5:00,,,,30.3 ,,30.4 ,,,30.3 ,2.78 ,,29.1 ,41.6 ,21.2 ,29.3 ,29.2 ,29.2 ,25.5 ,29.7 ,16.9 ,29.1 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.5 ,22.3 ,23.2 ,4.00 ,21.9 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,15.99 ,,,,,9.72E-06,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.509 ,0.478 ,99.97 ,100.00 ,-,
2021/11/18 11:00,,,,30.2 ,,30.3 ,,,30.3 ,2.92 ,,29.1 ,41.6 ,21.2 ,29.2 ,29.2 ,29.2 ,25.5 ,29.7 ,16.9 ,29.1 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.2 ,3.98 ,21.9 ,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.508 ,15.99 ,,,,,9.66E-06,2.9E+01,ND,ND,,,,,6.63 ,0.476 ,0.509 ,0.478 ,100.00 ,100.00 ,-,
2021/11/18 17:00,,,,30.2 ,,30.3 ,,,30.3 ,3.05 ,,29.1 ,41.5 ,21.1 ,29.2 ,29.2 ,29.2 ,25.5 ,29.7 ,17.2 ,29.1 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.2 ,3.98 ,21.8 ,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,15.40 ,,,,,9.66E-06,2.9E+01,5.38E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/18 23:00,,,,30.3 ,,30.3 ,,,30.2 ,3.04 ,,29.1 ,41.5 ,21.1 ,29.3 ,29.2 ,29.2 ,25.5 ,29.7 ,17.0 ,29.1 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.2 ,3.97 ,21.9 ,0.03 ,0.02 ,6.44 ,-,-,0.508 ,0.507 ,15.79 ,,,,,9.73E-06,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/19 5:00,,,,30.3 ,,30.6 ,,,30.2 ,3.11 ,,29.1 ,41.5 ,21.1 ,29.3 ,29.2 ,29.2 ,25.5 ,29.7 ,16.9 ,29.0 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.2 ,3.95 ,21.7 ,0.03 ,0.01 ,6.43 ,-,-,0.508 ,0.508 ,15.88 ,,,,,9.73E-06,2.9E+01,2.69E-03,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/19 11:00,,,,30.5 ,,30.9 ,,,30.1 ,3.19 ,,29.1 ,41.5 ,21.1 ,29.2 ,29.2 ,29.2 ,25.5 ,29.7 ,16.9 ,29.0 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.2 ,3.93 ,21.6 ,0.03 ,0.01 ,6.45 ,-,-,0.507 ,0.507 ,16.61 ,,,,,9.66E-06,2.9E+01,ND,ND,,,,,6.59 ,0.475 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/11/19 17:00,,,,30.7 ,,31.1 ,,,30.1 ,3.39 ,,29.1 ,41.5 ,21.1 ,29.2 ,29.2 ,29.2 ,25.5 ,29.6 ,16.9 ,29.0 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.1 ,3.94 ,21.8 ,0.02 ,0.01 ,6.44 ,-,-,0.508 ,0.507 ,17.09 ,,,,,9.66E-06,2.9E+01,ND,ND,,,,,6.58 ,0.475 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/11/19 23:00,,,,30.5 ,,31.3 ,,,30.1 ,3.24 ,,29.1 ,41.4 ,21.0 ,29.2 ,29.2 ,29.2 ,25.5 ,29.7 ,16.8 ,29.0 ,,28.8 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.1 ,3.93 ,21.9 ,0.03 ,0.01 ,6.44 ,-,-,0.508 ,0.507 ,16.36 ,,,,,9.64E-06,2.9E+01,ND,ND,,,,,6.58 ,0.475 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/11/20 5:00,,,,30.6 ,,31.4 ,,,30.1 ,3.05 ,,29.1 ,41.4 ,21.0 ,29.2 ,29.1 ,29.2 ,25.5 ,29.6 ,16.8 ,29.0 ,,28.7 ,28.8 ,,28.7 ,,,,,,23.4 ,22.2 ,23.1 ,3.91 ,21.9 ,0.03 ,0.02 ,6.48 ,-,-,0.508 ,0.507 ,15.34 ,,,,,9.64E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/20 11:00,,,,30.5 ,,31.5 ,,,30.1 ,2.84 ,,29.1 ,41.4 ,21.0 ,29.2 ,29.1 ,29.2 ,25.5 ,29.6 ,16.8 ,29.0 ,,28.7 ,28.8 ,,28.7 ,,,,,,23.4 ,22.1 ,23.1 ,3.90 ,21.8 ,0.03 ,0.02 ,6.45 ,-,-,0.507 ,0.507 ,14.86 ,,,,,9.98E-06,2.9E+01,5.38E-03,ND,,,,,6.60 ,0.475 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/11/20 17:00,,,,30.5 ,,31.6 ,,,30.0 ,2.72 ,,29.0 ,41.4 ,21.0 ,29.2 ,29.1 ,29.1 ,25.4 ,29.6 ,16.8 ,29.0 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.3 ,22.1 ,23.1 ,3.88 ,21.9 ,0.03 ,0.02 ,6.42 ,-,-,0.508 ,0.507 ,15.31 ,,,,,9.98E-06,2.9E+01,ND,ND,,,,,6.58 ,0.475 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/20 23:00,,,,30.5 ,,31.7 ,,,30.0 ,2.61 ,,29.0 ,41.3 ,20.9 ,29.1 ,29.1 ,29.1 ,25.4 ,29.6 ,16.7 ,29.0 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.3 ,22.1 ,23.1 ,3.86 ,21.7 ,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.508 ,15.70 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/21 5:00,,,,30.8 ,,31.7 ,,,30.0 ,2.66 ,,29.0 ,41.3 ,20.9 ,29.1 ,29.1 ,29.1 ,25.4 ,29.6 ,16.7 ,29.0 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.3 ,22.1 ,23.0 ,3.83 ,21.7 ,0.03 ,0.02 ,6.48 ,-,-,0.509 ,0.508 ,15.12 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/21 11:00,,,,30.8 ,,31.7 ,,,30.0 ,2.67 ,,29.0 ,41.3 ,20.9 ,29.1 ,29.1 ,29.1 ,25.4 ,29.6 ,16.7 ,29.0 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.3 ,22.1 ,23.0 ,3.80 ,21.5 ,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,15.48 ,,,,,9.94E-06,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/21 17:00,,,,30.8 ,,31.8 ,,,30.0 ,2.78 ,,29.0 ,41.2 ,20.8 ,29.1 ,29.1 ,29.1 ,25.4 ,29.6 ,16.7 ,28.9 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.2 ,22.0 ,23.0 ,3.79 ,21.2 ,0.03 ,0.02 ,6.48 ,-,-,0.508 ,0.507 ,15.96 ,,,,,9.94E-06,2.9E+01,ND,ND,,,,,6.63 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/21 23:00,,,,30.5 ,,31.8 ,,,30.0 ,2.98 ,,29.0 ,41.2 ,20.8 ,29.1 ,29.1 ,29.1 ,25.4 ,29.6 ,16.7 ,28.9 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.2 ,22.0 ,23.0 ,3.78 ,21.1 ,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,15.30 ,,,,,9.69E-06,2.9E+01,ND,ND,,,,,6.54 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/22 5:00,,,,30.5 ,,31.9 ,,,30.0 ,3.47 ,,29.0 ,41.2 ,20.8 ,29.1 ,29.1 ,29.1 ,25.4 ,29.5 ,16.7 ,28.9 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.2 ,22.0 ,23.0 ,3.76 ,21.1 ,0.02 ,0.01 ,6.48 ,-,-,0.508 ,0.507 ,15.97 ,,,,,9.69E-06,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/22 11:00,,,,30.8 ,,31.9 ,,,30.0 ,4.14 ,,29.0 ,41.2 ,20.8 ,29.1 ,29.1 ,29.1 ,25.4 ,29.5 ,16.6 ,28.9 ,,28.7 ,28.7 ,,28.6 ,,,,,,23.2 ,22.0 ,23.0 ,3.75 ,21.2 ,0.02 ,0.01 ,6.47 ,-,-,0.508 ,0.507 ,17.67 ,,,,,9.73E-06,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/22 17:00,,,,30.7 ,,31.9 ,,,30.0 ,4.83 ,,29.0 ,41.2 ,20.8 ,29.1 ,29.0 ,29.0 ,25.4 ,29.5 ,16.6 ,28.9 ,,28.6 ,28.7 ,,28.6 ,,,,,,23.2 ,22.0 ,23.0 ,3.75 ,21.2 ,0.02 ,0.00 ,6.42 ,-,-,0.508 ,0.507 ,15.30 ,,,,,9.73E-06,2.9E+01,5.38E-03,ND,,,,,6.55 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/22 23:00,,,,30.7 ,,31.9 ,,,29.9 ,5.02 ,,28.9 ,41.1 ,20.7 ,29.1 ,29.0 ,29.0 ,25.4 ,29.5 ,16.6 ,28.9 ,,28.6 ,28.7 ,,28.5 ,,,,,,23.2 ,22.0 ,23.0 ,3.76 ,21.5 ,0.02 ,0.00 ,6.42 ,-,-,0.508 ,0.507 ,17.55 ,,,,,9.77E-06,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/23 5:00,,,,30.7 ,,31.8 ,,,29.9 ,4.55 ,,28.9 ,41.1 ,20.7 ,29.0 ,29.0 ,29.0 ,25.4 ,29.5 ,16.6 ,28.9 ,,28.6 ,28.6 ,,28.5 ,,,,,,23.2 ,22.0 ,22.9 ,3.75 ,21.5 ,0.03 ,0.00 ,6.45 ,-,-,0.508 ,0.507 ,17.05 ,,,,,9.77E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/23 11:00,,,,30.8 ,,31.8 ,,,29.9 ,4.39 ,,28.9 ,41.1 ,20.7 ,29.0 ,29.0 ,29.0 ,25.3 ,29.5 ,16.6 ,28.8 ,,28.6 ,28.6 ,,28.5 ,,,,,,23.1 ,21.9 ,22.9 ,3.73 ,21.6 ,0.03 ,0.01 ,6.44 ,-,-,0.508 ,0.507 ,16.32 ,,,,,1.01E-05,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/23 17:00,,,,30.3 ,,31.8 ,,,29.8 ,4.21 ,,28.9 ,41.1 ,20.7 ,29.0 ,29.0 ,28.9 ,25.3 ,29.4 ,16.6 ,28.8 ,,28.5 ,28.6 ,,28.5 ,,,,,,23.1 ,21.9 ,22.9 ,3.73 ,21.5 ,0.03 ,0.02 ,6.42 ,-,-,0.508 ,0.507 ,16.34 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/23 23:00,,,,30.6 ,,31.7 ,,,29.8 ,4.06 ,,28.8 ,41.0 ,20.6 ,29.0 ,28.9 ,28.9 ,25.3 ,29.4 ,16.5 ,28.8 ,,28.5 ,28.5 ,,28.4 ,,,,,,23.1 ,21.9 ,22.8 ,3.71 ,21.4 ,0.03 ,0.02 ,6.45 ,-,-,0.509 ,0.508 ,15.88 ,,,,,9.71E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/24 5:00,,,,30.3 ,,31.8 ,,,29.7 ,4.06 ,,28.8 ,41.0 ,20.6 ,28.9 ,28.9 ,28.9 ,25.3 ,29.3 ,16.5 ,28.7 ,,28.5 ,28.5 ,,28.4 ,,,,,,23.1 ,21.9 ,22.8 ,3.68 ,21.4 ,0.03 ,0.02 ,6.43 ,-,-,0.509 ,0.508 ,16.42 ,,,,,9.71E-06,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/24 11:00,,,,30.4 ,,31.7 ,,,29.7 ,3.71 ,,28.8 ,41.0 ,20.6 ,28.9 ,28.9 ,28.8 ,25.2 ,29.3 ,16.5 ,28.7 ,,28.4 ,28.5 ,,28.3 ,,,,,,23.0 ,21.8 ,22.8 ,3.65 ,21.5 ,0.03 ,0.02 ,6.46 ,-,-,0.508 ,0.507 ,15.68 ,,,,,9.76E-06,2.9E+01,2.69E-03,ND,,,,,6.55 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/24 17:00,,,,30.4 ,,31.7 ,,,29.6 ,3.38 ,,28.7 ,40.9 ,20.6 ,28.8 ,28.8 ,28.8 ,25.2 ,29.2 ,16.4 ,28.6 ,,28.4 ,28.4 ,,28.3 ,,,,,,23.0 ,21.8 ,22.8 ,3.63 ,21.1 ,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,16.97 ,,,,,9.76E-06,2.9E+01,ND,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/24 23:00,,,,30.3 ,,31.6 ,,,29.6 ,3.10 ,,28.7 ,40.9 ,20.5 ,28.8 ,28.8 ,28.8 ,25.2 ,29.2 ,16.4 ,28.6 ,,28.3 ,28.4 ,,28.3 ,,,,,,23.0 ,21.8 ,22.7 ,3.61 ,21.1 ,0.03 ,0.02 ,6.45 ,-,-,0.509 ,0.508 ,16.12 ,,,,,9.59E-06,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/25 5:00,,,,30.3 ,,31.5 ,,,29.5 ,3.08 ,,28.6 ,40.9 ,20.5 ,28.8 ,28.7 ,28.7 ,25.2 ,29.1 ,16.4 ,28.6 ,,28.3 ,28.3 ,,28.2 ,,,,,,22.9 ,21.8 ,22.7 ,3.58 ,20.9 ,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.508 ,15.48 ,,,,,9.59E-06,2.9E+01,5.38E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/25 11:00,,,,30.3 ,,31.5 ,,,29.5 ,3.05 ,,28.6 ,40.8 ,20.5 ,28.7 ,28.7 ,28.7 ,25.1 ,29.1 ,16.3 ,28.5 ,,28.3 ,28.3 ,,28.2 ,,,,,,22.9 ,21.7 ,22.7 ,3.56 ,20.7 ,0.03 ,0.02 ,6.45 ,-,-,0.508 ,0.507 ,16.10 ,,,,,9.82E-06,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/25 17:00,,,,30.2 ,,31.5 ,,,29.4 ,3.12 ,,28.6 ,40.8 ,20.4 ,28.7 ,28.7 ,28.7 ,25.1 ,29.1 ,16.5 ,28.5 ,,28.2 ,28.3 ,,28.1 ,,,,,,22.9 ,21.7 ,22.7 ,3.55 ,20.6 ,0.03 ,0.02 ,6.42 ,-,-,0.508 ,0.507 ,16.86 ,,,,,9.82E-06,2.9E+01,ND,ND,,,,,6.53 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/25 23:00,,,,30.2 ,,31.5 ,,,29.4 ,2.88 ,,28.6 ,40.8 ,20.4 ,28.6 ,28.6 ,28.6 ,25.1 ,29.0 ,16.4 ,28.5 ,,28.2 ,28.2 ,,28.1 ,,,,,,22.9 ,21.7 ,22.7 ,3.54 ,20.6 ,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,15.93 ,,,,,9.76E-06,2.9E+01,2.69E-03,ND,,,,,6.54 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/26 5:00,,,,30.1 ,,31.4 ,,,29.3 ,2.75 ,,28.5 ,40.8 ,20.4 ,28.6 ,28.6 ,28.6 ,25.0 ,29.0 ,16.3 ,28.4 ,,28.2 ,28.2 ,,28.1 ,,,,,,22.8 ,21.7 ,22.6 ,3.52 ,20.6 ,0.04 ,0.03 ,6.45 ,-,-,0.509 ,0.508 ,16.15 ,,,,,9.76E-06,2.9E+01,ND,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/26 11:00,,,,30.1 ,,31.4 ,,,29.3 ,2.79 ,,28.4 ,40.8 ,20.3 ,28.5 ,28.5 ,28.5 ,25.0 ,28.9 ,16.2 ,28.4 ,,28.1 ,28.2 ,,28.0 ,,,,,,22.8 ,21.6 ,22.6 ,3.49 ,20.4 ,0.04 ,0.03 ,6.45 ,-,-,0.508 ,0.507 ,17.06 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.57 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/26 17:00,,,,30.0 ,,31.4 ,,,29.2 ,2.78 ,,28.5 ,40.8 ,20.3 ,28.5 ,28.5 ,28.5 ,25.0 ,28.9 ,16.4 ,28.3 ,,28.1 ,28.1 ,,28.0 ,,,,,,22.8 ,21.6 ,22.6 ,3.48 ,20.5 ,0.04 ,0.03 ,6.45 ,-,-,0.508 ,0.507 ,15.48 ,,,,,1.00E-05,2.9E+01,5.38E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/26 23:00,,,,30.0 ,,31.3 ,,,29.2 ,2.74 ,,28.4 ,40.7 ,20.3 ,28.5 ,28.5 ,28.5 ,25.0 ,28.9 ,16.3 ,28.3 ,,28.0 ,28.1 ,,28.0 ,,,,,,22.8 ,21.6 ,22.5 ,3.46 ,20.5 ,0.03 ,0.03 ,6.44 ,-,-,0.509 ,0.508 ,16.00 ,,,,,9.63E-06,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/27 5:00,,,,29.9 ,,31.3 ,,,29.2 ,2.58 ,,28.4 ,40.7 ,20.2 ,28.5 ,28.4 ,28.4 ,25.0 ,28.8 ,16.1 ,28.3 ,,28.0 ,28.1 ,,27.9 ,,,,,,22.7 ,21.6 ,22.5 ,3.44 ,20.3 ,0.04 ,0.03 ,6.43 ,-,-,0.509 ,0.508 ,15.68 ,,,,,9.63E-06,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/27 11:00,,,,29.9 ,,31.2 ,,,29.1 ,2.46 ,,28.3 ,40.7 ,20.2 ,28.4 ,28.4 ,28.4 ,24.9 ,28.8 ,16.2 ,28.2 ,,28.0 ,28.0 ,,27.9 ,,,,,,22.7 ,21.5 ,22.5 ,3.41 ,20.0 ,0.04 ,0.03 ,6.47 ,-,-,0.508 ,0.507 ,15.84 ,,,,,9.98E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/27 17:00,,,,30.0 ,,31.2 ,,,29.1 ,2.32 ,,28.3 ,40.7 ,20.2 ,28.4 ,28.4 ,28.4 ,24.9 ,28.6 ,17.3 ,28.2 ,,27.9 ,28.0 ,,27.8 ,,,,,,22.7 ,21.5 ,22.5 ,3.39 ,19.8 ,0.04 ,0.03 ,6.45 ,-,-,0.509 ,0.507 ,15.07 ,,,,,9.98E-06,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/27 23:00,,,,29.8 ,,31.1 ,,,29.0 ,2.15 ,,28.3 ,40.6 ,20.1 ,28.4 ,28.3 ,28.3 ,24.9 ,28.6 ,17.2 ,28.2 ,,27.9 ,28.0 ,,27.8 ,,,,,,22.6 ,21.5 ,22.4 ,3.37 ,19.9 ,0.04 ,0.04 ,6.44 ,-,-,0.509 ,0.508 ,14.30 ,,,,,9.73E-06,2.9E+01,5.38E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/28 5:00,,,,29.7 ,,31.1 ,,,29.0 ,2.08 ,,28.2 ,40.6 ,20.1 ,28.3 ,28.3 ,28.3 ,24.9 ,28.5 ,17.2 ,28.1 ,,27.8 ,27.9 ,,27.8 ,,,,,,22.6 ,21.4 ,22.4 ,3.34 ,19.6 ,0.04 ,0.04 ,6.48 ,-,-,0.509 ,0.508 ,14.51 ,,,,,9.73E-06,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.509 ,0.478 ,-,100.00 ,100.00 ,
2021/11/28 11:00,,,,29.7 ,,31.0 ,,,28.9 ,1.98 ,,28.2 ,40.6 ,20.1 ,28.3 ,28.2 ,28.2 ,24.9 ,28.5 ,17.1 ,28.1 ,,27.8 ,27.9 ,,27.8 ,,,,,,22.6 ,21.4 ,22.3 ,3.32 ,19.5 ,0.04 ,0.04 ,6.46 ,-,-,0.508 ,0.507 ,14.43 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/28 17:00,,,,29.7 ,,30.9 ,,,28.9 ,1.99 ,,28.1 ,40.6 ,20.0 ,28.2 ,28.2 ,28.2 ,24.9 ,28.5 ,17.1 ,28.0 ,,27.8 ,27.8 ,,27.7 ,,,,,,22.5 ,21.4 ,22.3 ,3.31 ,19.2 ,0.04 ,0.04 ,6.48 ,-,-,0.508 ,0.507 ,15.28 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/28 23:00,,,,29.6 ,,30.9 ,,,28.8 ,1.96 ,,28.1 ,40.5 ,20.0 ,28.2 ,28.2 ,28.2 ,24.8 ,28.4 ,17.0 ,28.0 ,,27.7 ,27.8 ,,27.7 ,,,,,,22.5 ,21.4 ,22.3 ,3.29 ,19.3 ,0.04 ,0.04 ,6.49 ,-,-,0.509 ,0.508 ,13.78 ,,,,,1.12E-05,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,-,99.99 ,100.00 ,
2021/11/29 5:00,,,,29.5 ,,30.9 ,,,28.8 ,2.23 ,,28.1 ,40.5 ,19.9 ,28.2 ,28.1 ,28.1 ,24.7 ,28.4 ,16.9 ,28.0 ,,27.7 ,27.8 ,,27.6 ,,,,,,22.5 ,21.3 ,22.3 ,3.26 ,19.1 ,0.04 ,0.03 ,6.46 ,-,-,0.509 ,0.508 ,14.64 ,,,,,9.74E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,-,100.00 ,100.00 ,
2021/11/29 11:00,,,,29.5 ,,30.8 ,,,28.7 ,2.50 ,,28.0 ,40.5 ,19.9 ,28.1 ,28.1 ,28.1 ,24.7 ,28.3 ,16.9 ,27.9 ,,27.6 ,27.7 ,,27.6 ,,,,,,22.4 ,21.3 ,22.2 ,3.24 ,19.0 ,0.04 ,0.03 ,6.45 ,-,-,0.508 ,0.507 ,15.33 ,,,,,9.73E-06,2.9E+01,ND,ND,,,,,6.62 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/29 17:00,,,,29.4 ,,30.8 ,,,28.7 ,2.69 ,,28.0 ,40.4 ,19.9 ,28.0 ,28.0 ,28.0 ,24.7 ,28.3 ,16.8 ,27.9 ,,27.6 ,27.7 ,,27.6 ,,,,,,22.4 ,21.3 ,22.2 ,3.24 ,18.8 ,0.03 ,0.03 ,6.47 ,-,-,0.508 ,0.507 ,16.81 ,,,,,9.73E-06,2.9E+01,ND,ND,,,,,6.55 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/11/29 23:00,,,,29.5 ,,30.7 ,,,28.6 ,2.73 ,,27.9 ,40.4 ,19.8 ,28.0 ,28.0 ,28.0 ,24.7 ,28.3 ,16.7 ,27.8 ,,27.5 ,27.6 ,,27.5 ,,,,,,22.4 ,21.2 ,22.2 ,3.22 ,18.8 ,0.03 ,0.03 ,6.46 ,-,-,0.509 ,0.508 ,15.82 ,,,,,1.15E-05,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,-,100.00 ,100.00 ,
2021/11/30 5:00,,,,29.3 ,,30.7 ,,,28.6 ,2.95 ,,27.9 ,40.4 ,19.8 ,28.0 ,27.9 ,27.9 ,24.7 ,28.2 ,16.6 ,27.8 ,,27.5 ,27.6 ,,27.5 ,,,,,,22.3 ,21.2 ,22.2 ,3.19 ,18.7 ,0.03 ,0.03 ,6.48 ,-,-,0.509 ,0.508 ,15.55 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
