,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
2021/11/30 11:00,,,,29.3 ,,30.7 ,,,28.5 ,3.21 ,,27.8 ,40.3 ,19.8 ,27.9 ,27.9 ,27.9 ,24.6 ,28.1 ,16.6 ,27.7 ,,27.4 ,27.5 ,,27.4 ,,,,,,22.3 ,21.1 ,22.1 ,3.18 ,18.6 ,0.03 ,0.03 ,6.47 ,-,-,0.508 ,0.507 ,14.70 ,,,,,1.49E-05,2.9E+01,ND,ND,,,,,6.61 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/30 17:00,,,,29.1 ,,30.9 ,,,28.5 ,3.74 ,,27.8 ,40.3 ,19.7 ,27.8 ,27.8 ,27.8 ,24.6 ,28.1 ,16.6 ,27.7 ,,27.4 ,27.5 ,,27.4 ,,,,,,22.3 ,21.1 ,22.1 ,3.18 ,18.5 ,0.02 ,0.02 ,6.42 ,-,-,0.508 ,0.507 ,15.20 ,,,,,1.01E-05,2.9E+01,5.38E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/11/30 23:00,,,,29.2 ,,30.8 ,,,28.4 ,4.17 ,,27.8 ,40.3 ,19.7 ,27.8 ,27.8 ,27.8 ,24.6 ,28.0 ,16.5 ,27.6 ,,27.3 ,27.4 ,,27.3 ,,,,,,22.3 ,21.1 ,22.1 ,3.19 ,18.8 ,0.02 ,0.01 ,6.43 ,-,-,0.508 ,0.507 ,15.88 ,,,,,1.16E-05,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/1 5:00,,,,29.1 ,,30.6 ,,,28.4 ,5.15 ,,27.7 ,40.2 ,19.7 ,27.8 ,27.5 ,27.8 ,24.6 ,28.0 ,16.6 ,27.6 ,,27.3 ,27.4 ,,27.3 ,,,,,,22.2 ,21.1 ,22.0 ,3.20 ,19.2 ,0.01 ,0.01 ,6.44 ,-,-,0.508 ,0.507 ,16.97 ,,,,,9.88E-06,2.9E+01,ND,ND,,,,,6.55 ,0.476 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/12/1 11:00,,,,29.1 ,,30.7 ,,,28.3 ,5.69 ,,27.7 ,40.2 ,19.6 ,27.7 ,27.5 ,27.7 ,24.6 ,28.0 ,16.5 ,27.6 ,,27.3 ,27.4 ,,27.3 ,,,,,,22.2 ,21.1 ,22.0 ,3.21 ,19.5 ,0.01 ,0.00 ,6.41 ,-,-,0.508 ,0.507 ,17.81 ,,,,,2.62E-05,2.9E+01,8.07E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/1 17:00,,,,29.1 ,,30.6 ,,,28.3 ,4.87 ,,27.6 ,40.1 ,19.6 ,27.7 ,27.5 ,27.7 ,24.5 ,28.0 ,16.5 ,27.5 ,,27.3 ,27.3 ,,27.2 ,,,,,,22.2 ,21.1 ,22.0 ,3.21 ,19.6 ,0.02 ,0.01 ,6.42 ,-,-,0.508 ,0.507 ,15.21 ,,,,,1.01E-05,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/1 23:00,,,,29.1 ,,30.6 ,,,28.3 ,4.36 ,,27.6 ,40.1 ,19.6 ,27.7 ,27.7 ,27.6 ,24.5 ,27.9 ,16.3 ,27.5 ,,27.2 ,27.3 ,,27.2 ,,,,,,22.2 ,21.0 ,22.0 ,3.20 ,19.7 ,0.02 ,0.01 ,6.45 ,-,-,0.509 ,0.508 ,16.19 ,,,,,1.64E-05,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/2 5:00,,,,29.0 ,,30.8 ,,,28.2 ,3.88 ,,27.6 ,39.9 ,19.5 ,27.6 ,27.6 ,27.6 ,24.5 ,27.9 ,16.2 ,27.5 ,,27.2 ,27.3 ,,27.2 ,,,,,,22.1 ,21.0 ,21.9 ,3.18 ,19.7 ,0.02 ,0.01 ,6.48 ,-,-,0.509 ,0.508 ,15.13 ,,,,,9.93E-06,2.9E+01,ND,ND,,,,,6.62 ,0.477 ,0.509 ,0.478 ,-,99.99 ,100.00 ,
2021/12/2 11:00,,,,28.9 ,,30.6 ,,,28.2 ,3.30 ,,27.6 ,39.8 ,19.5 ,27.6 ,27.5 ,27.5 ,24.4 ,27.9 ,16.1 ,27.4 ,,27.1 ,27.2 ,,27.1 ,,,,,,22.1 ,20.9 ,21.9 ,3.15 ,19.4 ,0.03 ,0.02 ,6.44 ,-,-,0.509 ,0.507 ,16.05 ,,,,,1.39E-05,2.9E+01,2.69E-03,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/2 17:00,,,,29.0 ,,30.5 ,,,28.1 ,3.01 ,,27.5 ,39.7 ,19.4 ,27.6 ,27.5 ,27.5 ,24.5 ,27.9 ,16.3 ,27.4 ,,27.1 ,27.2 ,,27.1 ,,,,,,22.0 ,20.9 ,21.9 ,3.14 ,19.3 ,0.03 ,0.02 ,6.45 ,-,-,0.509 ,0.508 ,15.66 ,,,,,9.98E-06,2.9E+01,ND,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/2 23:00,,,,28.8 ,,30.2 ,,,27.6 ,2.95 ,,27.5 ,39.6 ,19.4 ,27.5 ,27.4 ,27.4 ,24.4 ,27.8 ,16.1 ,27.1 ,,27.0 ,27.1 ,,27.0 ,,,,,,22.1 ,20.9 ,21.9 ,3.12 ,19.1 ,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.508 ,16.49 ,,,,,3.62E-05,2.9E+01,2.69E-03,ND,,,,,6.57 ,0.477 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/3 5:00,,,,28.7 ,,29.9 ,,,27.3 ,3.34 ,,27.4 ,39.1 ,19.4 ,27.4 ,27.3 ,27.3 ,24.3 ,27.7 ,15.9 ,27.1 ,,26.9 ,27.0 ,,26.9 ,,,,,,22.1 ,20.9 ,21.9 ,3.10 ,19.0 ,0.03 ,0.02 ,6.44 ,-,-,0.509 ,0.508 ,15.73 ,,,,,9.83E-06,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/3 11:00,,,,28.6 ,,29.7 ,,,26.9 ,3.71 ,,27.2 ,38.8 ,19.3 ,27.2 ,27.2 ,27.1 ,24.2 ,27.7 ,15.6 ,27.0 ,,26.7 ,26.9 ,,26.7 ,,,,,,22.0 ,20.9 ,21.9 ,3.08 ,18.9 ,0.02 ,0.01 ,6.44 ,-,-,0.508 ,0.507 ,17.01 ,,,,,8.98E-05,2.9E+01,5.38E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/3 17:00,,,,28.5 ,,29.7 ,,,26.6 ,3.84 ,,27.1 ,38.4 ,19.3 ,27.1 ,27.1 ,27.0 ,24.1 ,26.3 ,15.7 ,26.9 ,,26.6 ,26.8 ,,26.6 ,,,,,,22.0 ,20.9 ,21.8 ,3.08 ,18.9 ,0.02 ,0.01 ,6.43 ,-,-,0.508 ,0.507 ,15.79 ,,,,,9.74E-06,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/3 23:00,,,,28.4 ,,30.0 ,,,26.3 ,3.87 ,,27.0 ,38.0 ,19.3 ,27.0 ,27.0 ,26.9 ,24.1 ,26.1 ,15.3 ,26.7 ,,26.4 ,26.7 ,,26.5 ,,,,,,22.0 ,20.8 ,21.8 ,3.07 ,19.0 ,0.02 ,0.01 ,6.43 ,-,-,0.508 ,0.507 ,15.55 ,,,,,1.08E-04,2.9E+01,ND,ND,,,,,6.56 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/4 5:00,,,,28.2 ,,30.0 ,,,26.0 ,3.80 ,,26.9 ,37.8 ,19.2 ,26.9 ,26.9 ,26.8 ,24.0 ,26.0 ,15.0 ,26.6 ,,26.3 ,26.6 ,,26.4 ,,,,,,21.9 ,20.8 ,21.7 ,3.06 ,19.0 ,0.02 ,0.01 ,6.47 ,-,-,0.509 ,0.507 ,16.21 ,,,,,9.97E-06,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/4 11:00,,,,28.2 ,,30.0 ,,,25.8 ,3.68 ,,26.8 ,37.5 ,19.2 ,26.8 ,26.8 ,26.7 ,23.9 ,25.8 ,14.8 ,26.5 ,,26.2 ,26.5 ,,26.3 ,,,,,,21.8 ,20.7 ,21.7 ,3.04 ,18.9 ,0.02 ,0.01 ,6.45 ,-,-,0.508 ,0.507 ,16.26 ,,,,,7.86E-05,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/4 17:00,,,,28.2 ,,29.9 ,,,25.6 ,3.57 ,,26.7 ,37.3 ,19.2 ,26.7 ,26.6 ,26.6 ,23.9 ,25.6 ,14.5 ,26.3 ,,26.1 ,26.4 ,,26.2 ,,,,,,21.8 ,20.7 ,21.6 ,3.04 ,18.8 ,0.02 ,0.01 ,6.44 ,-,-,0.508 ,0.507 ,15.99 ,,,,,9.97E-06,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/4 23:00,,,,28.2 ,,29.9 ,,,25.4 ,2.82 ,,26.7 ,37.1 ,19.1 ,26.7 ,26.5 ,26.5 ,23.9 ,25.5 ,14.2 ,26.2 ,,26.0 ,26.3 ,,26.1 ,,,,,,21.8 ,20.7 ,21.6 ,3.02 ,19.0 ,0.03 ,0.02 ,6.47 ,-,-,0.509 ,0.508 ,16.05 ,,,,,2.10E-05,2.9E+01,5.38E-03,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,-,99.99 ,100.00 ,
2021/12/5 5:00,,,,27.8 ,,29.9 ,,,25.3 ,2.38 ,,26.6 ,37.0 ,19.1 ,26.7 ,26.4 ,26.5 ,23.8 ,25.3 ,13.8 ,26.1 ,,25.9 ,26.2 ,,26.0 ,,,,,,21.7 ,20.6 ,21.5 ,3.00 ,18.7 ,0.03 ,0.03 ,6.50 ,-,-,0.509 ,0.508 ,14.01 ,,,,,9.85E-06,2.9E+01,8.07E-03,ND,,,,,6.58 ,0.477 ,0.509 ,0.478 ,-,100.00 ,100.00 ,
2021/12/5 11:00,,,,27.9 ,,29.8 ,,,25.2 ,2.14 ,,26.5 ,36.7 ,19.0 ,26.6 ,26.3 ,26.4 ,23.8 ,25.2 ,13.6 ,26.0 ,,25.8 ,26.1 ,,25.9 ,,,,,,21.7 ,20.6 ,21.5 ,2.97 ,18.6 ,0.04 ,0.03 ,6.45 ,-,-,0.508 ,0.507 ,15.05 ,,,,,6.07E-05,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/5 17:00,,,,27.6 ,,29.7 ,,,25.2 ,2.10 ,,26.4 ,32.3 ,19.0 ,26.5 ,25.8 ,26.3 ,23.8 ,25.0 ,13.5 ,25.9 ,,25.7 ,26.0 ,,25.8 ,,,,,,21.6 ,20.5 ,21.4 ,2.96 ,18.4 ,0.04 ,0.03 ,6.44 ,-,-,0.508 ,0.507 ,15.26 ,,,,,9.81E-06,2.9E+01,ND,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,-,99.99 ,100.00 ,
2021/12/5 23:00,,,,27.5 ,,29.8 ,,,25.1 ,2.08 ,,26.3 ,34.8 ,18.9 ,26.4 ,25.7 ,26.2 ,23.7 ,24.9 ,12.9 ,25.8 ,,25.6 ,25.9 ,,25.8 ,,,,,,21.6 ,20.5 ,21.4 ,2.94 ,18.2 ,0.04 ,0.03 ,6.52 ,-,-,0.509 ,0.508 ,15.72 ,,,,,3.05E-05,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.478 ,-,100.00 ,100.00 ,
2021/12/6 5:00,,,,27.4 ,,29.7 ,,,25.0 ,2.26 ,,26.3 ,34.7 ,18.9 ,26.3 ,25.6 ,26.1 ,23.7 ,24.7 ,12.8 ,25.7 ,,25.5 ,25.8 ,,25.7 ,,,,,,21.5 ,20.4 ,21.4 ,2.91 ,18.2 ,0.03 ,0.03 ,6.48 ,-,-,0.509 ,0.508 ,16.31 ,,,,,9.79E-06,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.478 ,-,99.99 ,100.00 ,
2021/12/6 11:00,,,,27.3 ,,29.5 ,,,25.0 ,2.43 ,,26.2 ,34.7 ,18.9 ,26.2 ,25.5 ,26.0 ,23.6 ,24.6 ,12.8 ,25.6 ,,25.4 ,25.7 ,,25.6 ,,,,,,21.5 ,20.4 ,21.3 ,4.89 ,-,-,0.03 ,6.48 ,-,-,0.508 ,0.507 ,15.05 ,,,,,9.95E-06,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/6 17:00,,,,27.2 ,,29.6 ,,,24.9 ,2.71 ,,26.1 ,34.8 ,18.8 ,26.2 ,25.4 ,26.0 ,23.6 ,24.5 ,12.7 ,25.6 ,,25.3 ,25.7 ,,25.5 ,,,,,,21.4 ,20.4 ,21.3 ,4.74 ,-,-,0.02 ,6.44 ,-,-,0.508 ,0.507 ,14.07 ,,,,,9.95E-06,2.9E+01,ND,ND,,,,,6.56 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/6 23:00,,,,27.3 ,,29.6 ,,,24.8 ,3.00 ,,26.1 ,34.6 ,18.8 ,26.0 ,25.3 ,25.9 ,23.5 ,24.4 ,12.4 ,25.5 ,,25.3 ,25.6 ,,25.4 ,,,,,,21.4 ,20.3 ,21.3 ,4.44 ,-,-,0.02 ,6.45 ,-,-,0.508 ,0.507 ,15.89 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/7 5:00,,,,27.0 ,,29.6 ,,,24.8 ,3.24 ,,26.0 ,34.8 ,18.8 ,25.9 ,25.2 ,25.8 ,23.5 ,24.3 ,12.2 ,25.4 ,,25.2 ,25.6 ,,25.4 ,,,,,,21.3 ,20.3 ,21.2 ,4.15 ,-,-,0.02 ,6.46 ,-,-,0.508 ,0.507 ,15.39 ,,,,,1.02E-05,2.9E+01,5.38E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/7 11:00,,,,27.1 ,,29.5 ,,,24.7 ,3.35 ,,25.9 ,34.7 ,18.7 ,25.7 ,25.1 ,25.7 ,23.5 ,24.2 ,12.0 ,25.3 ,,25.2 ,25.5 ,,25.3 ,,,,,,21.3 ,20.3 ,21.2 ,3.91 ,-,-,0.02 ,6.48 ,-,-,0.508 ,0.507 ,16.18 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/7 17:00,,,,27.0 ,,29.6 ,,,24.7 ,3.59 ,,25.9 ,34.9 ,18.7 ,25.6 ,25.0 ,25.5 ,23.5 ,24.1 ,11.7 ,25.2 ,,25.1 ,25.4 ,,25.2 ,,,,,,21.2 ,20.2 ,21.1 ,3.61 ,-,-,0.02 ,6.44 ,-,-,0.508 ,0.507 ,16.60 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.476 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/12/7 23:00,,,,27.0 ,,29.5 ,,,24.6 ,3.74 ,,25.8 ,35.0 ,18.7 ,25.6 ,24.9 ,25.4 ,23.5 ,24.0 ,11.3 ,25.2 ,,25.0 ,25.4 ,,25.2 ,,,,,,21.2 ,20.2 ,21.1 ,2.54 ,-,-,0.01 ,6.46 ,-,-,0.508 ,0.507 ,16.38 ,,,,,9.98E-06,2.9E+01,ND,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/8 5:00,,,,26.9 ,,29.4 ,,,24.5 ,3.74 ,,25.8 ,34.9 ,18.6 ,25.6 ,24.8 ,25.4 ,23.4 ,24.0 ,11.5 ,25.1 ,,24.9 ,25.3 ,,25.1 ,,,,,,21.2 ,20.2 ,21.1 ,1.51 ,-,-,0.01 ,6.48 ,-,-,0.508 ,0.507 ,15.52 ,,,,,9.98E-06,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/8 11:00,,,,26.8 ,,29.4 ,,,24.4 ,3.61 ,,25.7 ,35.1 ,18.6 ,25.6 ,24.6 ,25.3 ,23.3 ,23.9 ,11.6 ,25.1 ,,24.7 ,25.3 ,,25.1 ,,,,,,21.1 ,20.1 ,21.0 ,0.51 ,-,-,0.01 ,6.46 ,-,-,0.508 ,0.507 ,15.67 ,,,,,9.99E-06,2.9E+01,2.69E-03,ND,,,,,6.61 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/8 17:00,,,,26.8 ,,29.3 ,,,24.4 ,3.32 ,,25.7 ,34.9 ,18.6 ,25.6 ,24.5 ,25.3 ,23.2 ,23.9 ,11.4 ,25.0 ,,24.7 ,25.2 ,,25.0 ,,,,,,21.1 ,20.1 ,21.0 ,0.17 ,-,0.03 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,15.70 ,,,,,9.99E-06,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/8 23:00,,,,26.7 ,,29.3 ,,,24.3 ,3.04 ,,25.6 ,34.8 ,18.5 ,25.6 ,24.4 ,25.2 ,23.2 ,23.9 ,11.3 ,25.0 ,,24.6 ,25.2 ,,25.0 ,,,,,,21.1 ,20.1 ,20.9 ,0.17 ,-,0.03 ,0.02 ,6.46 ,-,-,0.509 ,0.507 ,15.56 ,,,,,1.00E-05,2.9E+01,2.69E-03,ND,,,,,6.62 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/9 5:00,,,,26.6 ,,29.3 ,,,24.2 ,2.86 ,,25.6 ,34.8 ,18.5 ,25.7 ,24.3 ,25.2 ,23.1 ,23.9 ,11.5 ,24.9 ,,24.5 ,25.1 ,,24.9 ,,,,,,21.0 ,20.0 ,20.9 ,0.17 ,-,0.04 ,0.02 ,6.46 ,-,-,0.508 ,0.507 ,15.63 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/9 11:00,,,,26.6 ,,29.3 ,,,24.1 ,2.73 ,,25.5 ,34.8 ,18.5 ,25.6 ,24.1 ,25.3 ,22.9 ,23.9 ,11.4 ,24.9 ,,24.5 ,25.1 ,,24.8 ,,,,,,21.0 ,20.0 ,20.9 ,-,-,0.04 ,0.02 ,6.47 ,-,-,0.508 ,0.507 ,15.93 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.64 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/9 17:00,,,,26.4 ,,29.2 ,,,24.0 ,2.80 ,,25.5 ,34.8 ,18.4 ,25.6 ,23.8 ,25.5 ,22.8 ,23.9 ,11.4 ,24.9 ,,24.5 ,25.0 ,,24.8 ,,,,,,20.9 ,20.0 ,20.8 ,-,-,0.04 ,0.02 ,6.46 ,-,-,0.508 ,0.507 ,15.05 ,,,,,1.00E-05,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/9 23:00,,,,26.4 ,,29.4 ,,,24.0 ,2.89 ,,25.4 ,34.7 ,18.4 ,25.6 ,23.7 ,25.9 ,22.7 ,23.9 ,11.2 ,24.8 ,,24.4 ,25.0 ,,24.7 ,,,,,,20.9 ,19.9 ,20.8 ,-,-,0.04 ,0.02 ,6.44 ,-,-,0.508 ,0.507 ,16.10 ,,,,,1.00E-05,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/10 5:00,,,,26.4 ,,29.3 ,,,23.9 ,3.11 ,,25.4 ,34.6 ,18.3 ,25.5 ,23.6 ,25.7 ,22.6 ,23.9 ,11.2 ,24.8 ,,24.4 ,24.9 ,,24.7 ,,,,,,20.8 ,19.9 ,20.8 ,-,-,0.03 ,0.02 ,6.45 ,-,-,0.508 ,0.507 ,15.92 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/10 11:00,,,,26.4 ,,29.3 ,,,23.9 ,3.26 ,,25.3 ,34.7 ,18.3 ,25.4 ,23.5 ,25.6 ,22.6 ,23.9 ,11.1 ,24.7 ,,24.4 ,24.9 ,,24.6 ,,,,,,20.8 ,19.8 ,20.7 ,-,-,0.03 ,0.02 ,6.46 ,-,-,0.508 ,0.507 ,15.20 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.53 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/10 17:00,,,,26.4 ,,29.4 ,,,24.0 ,3.43 ,,25.3 ,34.6 ,18.3 ,25.4 ,23.7 ,25.5 ,22.5 ,23.9 ,11.5 ,24.7 ,,24.4 ,24.9 ,,24.6 ,,,,,,20.7 ,19.8 ,20.7 ,-,-,0.03 ,0.02 ,6.44 ,-,-,0.508 ,0.507 ,15.53 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.55 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/10 23:00,,,,26.6 ,,29.3 ,,,24.3 ,3.46 ,,25.3 ,34.6 ,18.2 ,25.4 ,23.9 ,25.5 ,22.6 ,24.0 ,11.6 ,24.8 ,,24.5 ,24.9 ,,24.6 ,,,,,,20.7 ,19.7 ,20.6 ,-,-,0.03 ,0.02 ,6.45 ,-,-,0.509 ,0.507 ,15.83 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.56 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/11 5:00,,,,26.7 ,,29.3 ,,,24.4 ,3.51 ,,25.3 ,34.5 ,18.2 ,25.4 ,24.0 ,25.5 ,22.6 ,24.2 ,11.7 ,24.8 ,,24.5 ,24.9 ,,24.7 ,,,,,,20.6 ,19.7 ,20.6 ,-,-,0.03 ,0.01 ,6.49 ,-,-,0.509 ,0.507 ,15.22 ,,,,,1.06E-05,2.9E+01,5.38E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,-,99.98 ,100.00 ,
2021/12/11 11:00,,,,26.6 ,,29.1 ,,,24.6 ,3.49 ,,25.3 ,34.4 ,18.1 ,25.4 ,24.2 ,25.5 ,22.7 ,24.3 ,11.8 ,24.8 ,,24.5 ,24.9 ,,24.7 ,,,,,,20.6 ,19.7 ,20.6 ,-,-,0.03 ,0.01 ,6.48 ,-,-,0.508 ,0.507 ,16.32 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/12/11 17:00,,,,26.6 ,,29.3 ,,,24.7 ,3.51 ,,25.4 ,34.4 ,18.1 ,25.4 ,24.4 ,25.5 ,22.8 ,24.4 ,12.1 ,24.9 ,,24.6 ,24.9 ,,24.7 ,,,,,,20.6 ,19.6 ,20.5 ,-,-,0.03 ,0.02 ,6.43 ,-,-,0.508 ,0.507 ,16.06 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.476 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/12/11 23:00,,,,26.7 ,,29.1 ,,,25.0 ,3.46 ,,25.4 ,34.3 ,18.1 ,25.4 ,24.5 ,25.4 ,22.9 ,24.4 ,12.5 ,25.0 ,,24.7 ,24.9 ,,24.8 ,,,,,,20.6 ,19.6 ,20.5 ,-,-,0.03 ,0.01 ,6.47 ,-,-,0.508 ,0.507 ,14.73 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/12 5:00,,,,26.7 ,,29.1 ,,,25.2 ,3.61 ,,25.4 ,34.2 ,18.0 ,25.4 ,24.6 ,25.4 ,23.0 ,24.5 ,12.4 ,25.0 ,,24.7 ,24.9 ,,24.8 ,,,,,,20.6 ,19.6 ,20.5 ,-,-,0.03 ,0.01 ,6.47 ,-,-,0.508 ,0.507 ,15.92 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/12 11:00,,,,26.7 ,,29.3 ,,,25.4 ,3.97 ,,25.4 ,34.1 ,18.0 ,25.4 ,24.7 ,25.4 ,23.0 ,24.6 ,12.4 ,25.0 ,,24.7 ,24.9 ,,24.8 ,,,,,,20.6 ,19.6 ,20.5 ,-,-,0.02 ,0.01 ,6.48 ,-,-,0.508 ,0.507 ,16.60 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.508 ,0.477 ,-,100.00 ,100.00 ,
2021/12/12 17:00,,,,26.6 ,,29.1 ,,,25.5 ,4.55 ,,25.4 ,34.1 ,18.0 ,25.4 ,24.8 ,25.4 ,23.1 ,24.6 ,12.5 ,25.1 ,,24.8 ,24.9 ,,24.9 ,,,,,,20.6 ,19.6 ,20.5 ,-,-,0.02 ,0.00 ,6.42 ,-,-,0.508 ,0.507 ,16.88 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.55 ,0.476 ,0.507 ,0.477 ,-,100.00 ,100.00 ,
2021/12/12 23:00,,,,26.7 ,,28.9 ,,,25.6 ,4.55 ,,25.4 ,33.9 ,18.0 ,25.4 ,24.9 ,25.4 ,23.0 ,24.6 ,12.6 ,25.0 ,,24.8 ,24.9 ,,24.9 ,,,,,,20.6 ,19.6 ,20.5 ,-,-,0.02 ,0.00 ,6.45 ,-,-,0.508 ,0.507 ,17.45 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.58 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/13 5:00,,,,26.7 ,,28.8 ,,,25.6 ,4.26 ,,25.4 ,33.9 ,17.9 ,25.4 ,24.9 ,25.4 ,23.0 ,24.6 ,12.7 ,25.0 ,,24.8 ,24.9 ,,24.9 ,,,,,,20.5 ,19.6 ,20.5 ,-,-,0.02 ,0.01 ,6.45 ,-,-,0.508 ,0.507 ,16.49 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.52 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/13 11:00,,,,26.6 ,,28.6 ,,,25.7 ,3.84 ,,25.4 ,33.6 ,17.9 ,25.4 ,24.9 ,25.4 ,23.0 ,24.6 ,12.9 ,25.0 ,,24.8 ,24.9 ,,24.9 ,,,,,,20.5 ,19.5 ,20.4 ,-,-,0.01 ,0.00 ,6.46 ,-,-,0.508 ,0.507 ,15.12 ,,,,,8.30E-06,2.7E+01,2.69E-03,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,-,100.00 ,100.00 ,
2021/12/13 17:00,,,,26.6 ,,28.3 ,,,25.7 ,3.46 ,,25.4 ,33.6 ,17.9 ,25.4 ,24.9 ,25.4 ,23.0 ,24.6 ,12.9 ,25.0 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.5 ,19.5 ,20.4 ,-,-,0.06 ,0.04 ,6.45 ,-,-,0.509 ,0.508 ,16.54 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.57 ,0.477 ,0.508 ,0.478 ,99.96 ,-,100.00 ,
2021/12/13 23:00,,,,26.6 ,,28.3 ,,,25.8 ,3.01 ,,25.4 ,33.4 ,17.8 ,25.4 ,24.9 ,25.4 ,23.0 ,24.6 ,12.9 ,25.0 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.5 ,19.5 ,20.4 ,-,-,0.06 ,0.05 ,6.49 ,-,-,0.509 ,0.508 ,16.12 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.63 ,0.477 ,0.509 ,0.478 ,99.97 ,-,100.00 ,
2021/12/14 5:00,,,,26.6 ,,28.4 ,,,25.8 ,2.82 ,,25.3 ,33.3 ,17.8 ,25.4 ,25.0 ,25.4 ,23.0 ,24.6 ,12.9 ,25.0 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.5 ,19.5 ,20.4 ,-,-,0.06 ,0.05 ,6.46 ,-,-,0.509 ,0.508 ,17.63 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.55 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/14 11:00,,,,26.6 ,,28.1 ,,,25.9 ,2.90 ,,25.3 ,33.2 ,17.7 ,25.3 ,25.0 ,25.4 ,23.0 ,24.6 ,13.0 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.4 ,19.5 ,20.4 ,-,-,0.06 ,0.05 ,6.45 ,-,-,0.509 ,0.507 ,16.72 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.55 ,0.476 ,0.508 ,0.478 ,99.99 ,-,100.00 ,
2021/12/14 17:00,,,,26.5 ,,28.2 ,,,25.9 ,3.13 ,,25.3 ,33.1 ,17.7 ,25.3 ,25.0 ,25.3 ,23.0 ,24.6 ,13.3 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.4 ,19.5 ,20.3 ,6.56 ,-,0.06 ,0.04 ,6.45 ,-,-,0.509 ,0.507 ,15.12 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,99.96 ,-,100.00 ,
2021/12/14 23:00,,,,26.5 ,,28.2 ,,,25.9 ,3.23 ,,25.3 ,33.1 ,17.7 ,25.3 ,25.0 ,25.3 ,23.0 ,24.6 ,13.2 ,25.0 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.4 ,19.4 ,20.3 ,6.56 ,-,0.06 ,0.04 ,6.46 ,-,-,0.509 ,0.508 ,17.42 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/15 5:00,,,,26.5 ,,28.2 ,,,25.9 ,3.39 ,,25.3 ,33.0 ,17.7 ,25.3 ,25.0 ,25.3 ,23.0 ,24.6 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.4 ,19.4 ,20.3 ,6.56 ,-,0.06 ,0.04 ,6.48 ,-,-,0.509 ,0.508 ,16.49 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.56 ,0.477 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/15 11:00,,,,26.6 ,,28.0 ,,,25.9 ,3.40 ,,25.3 ,32.8 ,17.6 ,25.3 ,25.0 ,25.3 ,23.0 ,24.7 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.4 ,19.4 ,20.3 ,6.56 ,-,0.06 ,0.04 ,6.45 ,-,-,0.508 ,0.507 ,17.30 ,,,,,1.04E-05,2.8E+01,ND,ND,,,,,6.57 ,0.476 ,0.508 ,0.477 ,99.99 ,-,100.00 ,
2021/12/15 17:00,,,,26.5 ,,28.0 ,,,25.9 ,3.23 ,,25.3 ,32.7 ,17.6 ,25.3 ,25.0 ,25.3 ,23.0 ,24.7 ,13.1 ,25.0 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.4 ,19.4 ,20.3 ,6.56 ,-,0.06 ,0.04 ,6.45 ,-,-,0.508 ,0.507 ,15.88 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.60 ,0.476 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/15 23:00,,,,26.5 ,,28.0 ,,,25.9 ,2.97 ,,25.3 ,32.7 ,17.6 ,25.3 ,25.0 ,25.3 ,22.9 ,24.7 ,13.1 ,25.0 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.3 ,19.4 ,20.3 ,6.56 ,-,0.06 ,0.04 ,6.44 ,-,-,0.509 ,0.507 ,16.45 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.55 ,0.476 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/16 5:00,,,,26.5 ,,27.9 ,,,25.9 ,2.94 ,,25.3 ,32.7 ,17.6 ,25.3 ,25.0 ,25.3 ,22.9 ,24.7 ,13.0 ,25.0 ,,24.7 ,24.9 ,,24.8 ,,,,,,20.3 ,19.4 ,20.2 ,6.56 ,-,0.06 ,0.04 ,6.48 ,-,-,0.509 ,0.508 ,16.70 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/16 11:00,,,,26.5 ,,28.2 ,,,25.9 ,3.20 ,,25.2 ,32.6 ,17.5 ,25.3 ,25.0 ,25.3 ,22.9 ,24.7 ,12.9 ,25.0 ,,24.7 ,24.9 ,,24.8 ,,,,,,20.3 ,19.3 ,20.2 ,6.56 ,-,0.06 ,0.04 ,6.48 ,-,-,0.508 ,0.507 ,17.02 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,99.99 ,-,100.00 ,
2021/12/16 17:00,,,,26.4 ,,28.2 ,,,25.9 ,3.66 ,,25.2 ,32.6 ,17.5 ,25.2 ,25.0 ,25.3 ,22.9 ,24.6 ,13.0 ,25.0 ,,24.7 ,24.8 ,,24.8 ,,,,,,20.3 ,19.3 ,20.2 ,4.39 ,30.0 ,0.05 ,0.04 ,6.45 ,-,-,0.508 ,0.507 ,16.00 ,,,,,1.07E-05,2.9E+01,5.38E-03,ND,,,,,6.59 ,0.476 ,0.507 ,0.477 ,99.99 ,-,100.00 ,
2021/12/16 23:00,,,,26.4 ,,28.1 ,,,25.9 ,4.01 ,,25.2 ,32.6 ,17.5 ,25.2 ,25.0 ,25.3 ,22.9 ,24.6 ,12.9 ,25.0 ,,24.7 ,24.8 ,,24.8 ,,,,,,20.3 ,19.3 ,20.2 ,4.27 ,30.0 ,0.05 ,0.03 ,6.46 ,-,-,0.508 ,0.507 ,16.55 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.54 ,0.476 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/17 5:00,,,,26.5 ,,28.2 ,,,25.9 ,4.56 ,,25.2 ,32.6 ,17.5 ,25.2 ,25.0 ,25.2 ,22.9 ,24.7 ,12.8 ,25.0 ,,24.7 ,24.9 ,,24.8 ,,,,,,20.3 ,19.3 ,20.2 ,4.16 ,29.7 ,0.05 ,0.03 ,6.44 ,-,-,0.509 ,0.507 ,17.93 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.57 ,0.476 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/17 11:00,,,,26.4 ,,28.2 ,,,25.9 ,5.38 ,,25.2 ,32.6 ,17.5 ,25.2 ,25.0 ,25.2 ,22.9 ,24.7 ,13.0 ,25.0 ,,24.7 ,24.9 ,,24.8 ,,,,,,20.3 ,19.3 ,20.2 ,4.06 ,29.0 ,0.03 ,0.01 ,6.43 ,-,-,0.509 ,0.508 ,18.00 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.477 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/17 17:00,,,,26.4 ,,28.1 ,,,26.0 ,5.37 ,,25.2 ,32.6 ,17.5 ,25.2 ,25.0 ,25.2 ,22.9 ,24.7 ,13.0 ,25.0 ,,24.8 ,24.9 ,,24.7 ,,,,,,20.2 ,19.3 ,20.2 ,3.97 ,28.3 ,0.05 ,0.03 ,6.42 ,-,-,0.509 ,0.508 ,17.98 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.54 ,0.477 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/17 23:00,,,,26.5 ,,28.1 ,,,26.0 ,4.68 ,,25.2 ,32.5 ,17.4 ,25.2 ,25.0 ,25.2 ,22.9 ,24.7 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.2 ,19.2 ,20.1 ,3.89 ,27.8 ,0.06 ,0.04 ,6.44 ,-,-,0.509 ,0.508 ,17.90 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.56 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/18 5:00,,,,26.4 ,,28.2 ,,,26.0 ,3.75 ,,25.2 ,32.5 ,17.4 ,25.2 ,25.0 ,25.2 ,23.0 ,24.8 ,13.0 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.2 ,19.2 ,20.1 ,3.79 ,27.3 ,0.06 ,0.04 ,6.45 ,-,-,0.510 ,0.508 ,18.10 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.53 ,0.477 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/18 11:00,,,,26.4 ,,28.2 ,,,26.1 ,3.43 ,,25.2 ,32.5 ,17.4 ,25.2 ,25.0 ,25.3 ,23.1 ,24.8 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.2 ,19.2 ,20.1 ,3.70 ,26.7 ,0.07 ,0.05 ,6.48 ,-,-,0.509 ,0.508 ,18.81 ,,,,,1.04E-05,2.9E+01,5.38E-03,ND,,,,,6.57 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/18 17:00,,,,26.4 ,,28.2 ,,,26.1 ,3.17 ,,25.2 ,32.5 ,17.3 ,25.2 ,25.0 ,25.2 ,23.0 ,24.8 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.2 ,19.2 ,20.1 ,3.62 ,26.1 ,0.07 ,0.05 ,6.48 ,-,-,0.510 ,0.508 ,16.85 ,,,,,1.02E-05,2.8E+01,ND,ND,,,,,6.54 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/18 23:00,,,,26.4 ,,30.4 ,,,26.1 ,2.98 ,,25.2 ,32.5 ,17.3 ,25.2 ,25.0 ,25.2 ,23.0 ,24.8 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.2 ,19.1 ,20.1 ,3.55 ,25.4 ,0.07 ,0.05 ,6.48 ,-,-,0.510 ,0.508 ,18.18 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.54 ,0.478 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/19 5:00,,,,26.5 ,,29.8 ,,,26.1 ,3.05 ,,25.2 ,32.4 ,17.2 ,25.2 ,25.1 ,25.2 ,23.0 ,24.8 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,20.1 ,19.1 ,20.0 ,3.48 ,25.0 ,0.07 ,0.05 ,6.48 ,-,-,0.510 ,0.509 ,16.39 ,,,,,1.04E-05,2.9E+01,2.69E-03,ND,,,,,6.54 ,0.478 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/19 11:00,,,,26.5 ,,29.4 ,,,26.1 ,3.34 ,,25.2 ,32.4 ,17.2 ,25.2 ,25.0 ,25.2 ,23.0 ,24.8 ,13.2 ,25.1 ,,24.8 ,24.9 ,,24.7 ,,,,,,20.1 ,19.1 ,20.0 ,3.41 ,24.6 ,0.07 ,0.05 ,6.45 ,-,-,0.509 ,0.508 ,18.19 ,,,,,1.04E-05,2.9E+01,ND,ND,,,,,6.54 ,0.477 ,0.508 ,0.479 ,99.98 ,-,100.00 ,
2021/12/19 17:00,,,,26.4 ,,29.2 ,,,26.1 ,3.33 ,,25.2 ,32.4 ,17.2 ,25.2 ,25.0 ,25.2 ,23.0 ,24.7 ,13.1 ,25.0 ,,24.7 ,24.9 ,,24.7 ,,,,,,20.1 ,19.1 ,20.0 ,3.37 ,24.3 ,0.07 ,0.05 ,6.45 ,-,-,0.509 ,0.508 ,18.41 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/19 23:00,,,,26.4 ,,29.1 ,,,26.0 ,3.09 ,,25.1 ,32.4 ,17.2 ,25.2 ,25.0 ,25.2 ,23.0 ,24.7 ,13.1 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,20.1 ,19.1 ,20.0 ,3.31 ,24.1 ,0.07 ,0.05 ,6.46 ,-,-,0.510 ,0.508 ,18.24 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/20 5:00,,,,26.4 ,,29.0 ,,,26.0 ,2.97 ,,25.1 ,32.4 ,17.1 ,25.2 ,25.0 ,25.1 ,22.9 ,24.7 ,13.1 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,20.1 ,19.0 ,19.9 ,3.26 ,23.7 ,0.07 ,0.05 ,6.47 ,-,-,0.510 ,0.508 ,18.56 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.54 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/20 11:00,,,,26.3 ,,29.0 ,,,26.0 ,2.86 ,,25.1 ,32.4 ,17.1 ,25.2 ,24.9 ,25.1 ,22.9 ,24.7 ,13.1 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,20.0 ,19.0 ,19.9 ,3.22 ,23.4 ,0.07 ,0.05 ,6.46 ,-,-,0.509 ,0.507 ,17.62 ,,,,,1.03E-05,2.9E+01,-,ND,,,,,6.56 ,0.477 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/20 17:00,,,,26.3 ,,29.1 ,,,26.0 ,2.88 ,,25.1 ,32.3 ,17.1 ,25.2 ,24.9 ,25.1 ,22.8 ,24.7 ,13.2 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,20.0 ,19.0 ,19.9 ,3.18 ,23.3 ,0.07 ,0.05 ,6.48 ,-,-,0.509 ,0.508 ,18.50 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.56 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/20 23:00,,,,26.3 ,,29.1 ,,,25.9 ,3.08 ,,25.1 ,32.3 ,17.0 ,25.1 ,24.8 ,25.1 ,22.8 ,24.6 ,13.2 ,25.0 ,,24.7 ,24.8 ,,24.6 ,,,,,,20.0 ,19.0 ,19.9 ,3.15 ,23.3 ,0.07 ,0.05 ,6.46 ,-,-,0.509 ,0.508 ,18.05 ,,,,,1.07E-05,2.9E+01,5.38E-03,ND,,,,,6.55 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/21 5:00,,,,26.3 ,,29.0 ,,,25.9 ,3.36 ,,25.0 ,32.3 ,17.0 ,25.1 ,24.8 ,25.1 ,22.8 ,24.6 ,13.2 ,25.0 ,,24.7 ,24.8 ,,24.6 ,,,,,,19.9 ,19.0 ,19.8 ,3.12 ,23.0 ,0.07 ,0.05 ,6.45 ,-,-,0.509 ,0.507 ,16.48 ,,,,,1.07E-05,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/21 11:00,,,,26.3 ,,29.1 ,,,25.9 ,3.52 ,,25.0 ,32.3 ,17.0 ,25.1 ,24.8 ,25.1 ,22.8 ,24.7 ,13.2 ,25.0 ,,24.7 ,24.8 ,,24.6 ,,,,,,19.9 ,19.0 ,19.8 ,3.09 ,23.1 ,0.07 ,-,6.46 ,-,-,0.508 ,0.507 ,18.64 ,,,,,1.07E-05,2.9E+01,8.07E-03,ND,,,,,6.56 ,0.476 ,0.508 ,0.478 ,99.99 ,-,100.00 ,
2021/12/21 17:00,,,,26.2 ,,29.1 ,,,25.9 ,3.59 ,,25.0 ,32.3 ,16.9 ,25.1 ,24.8 ,25.1 ,22.7 ,24.6 ,13.2 ,25.0 ,,24.7 ,24.8 ,,24.6 ,,,,,,19.9 ,18.9 ,19.8 ,3.07 ,23.1 ,0.07 ,0.07 ,6.49 ,-,-,0.508 ,0.507 ,16.95 ,,,,,1.02E-05,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.476 ,0.508 ,0.478 ,99.99 ,-,100.00 ,
2021/12/21 23:00,,,,26.3 ,,29.3 ,,,26.0 ,3.65 ,,25.0 ,32.3 ,16.9 ,25.1 ,24.8 ,25.1 ,22.7 ,24.7 ,13.1 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.9 ,18.9 ,19.8 ,3.05 ,23.2 ,0.07 ,0.06 ,6.45 ,-,-,0.509 ,0.508 ,17.59 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.57 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/22 5:00,,,,26.3 ,,29.2 ,,,26.0 ,3.41 ,,25.0 ,32.2 ,16.9 ,25.1 ,24.8 ,25.1 ,22.7 ,24.7 ,13.2 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.9 ,18.9 ,19.8 ,3.02 ,23.3 ,0.07 ,0.07 ,6.45 ,-,-,0.509 ,0.508 ,17.40 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/22 11:00,,,,26.4 ,,29.1 ,,,26.0 ,3.20 ,,25.0 ,32.2 ,16.9 ,25.1 ,25.7 ,25.1 ,22.6 ,24.7 ,13.5 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.9 ,18.9 ,19.8 ,2.99 ,23.1 ,0.07 ,0.07 ,6.48 ,-,-,0.508 ,0.507 ,18.18 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.53 ,0.476 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/22 17:00,,,,26.4 ,,29.1 ,,,26.0 ,3.04 ,,25.0 ,32.2 ,16.9 ,25.1 ,25.6 ,25.1 ,22.6 ,24.7 ,13.5 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.8 ,18.9 ,19.8 ,2.96 ,23.0 ,0.07 ,0.07 ,6.48 ,-,-,0.509 ,0.508 ,16.43 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.57 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/22 23:00,,,,26.4 ,,29.0 ,,,26.0 ,2.86 ,,25.0 ,32.2 ,16.8 ,25.2 ,25.5 ,25.1 ,22.7 ,24.7 ,13.3 ,25.0 ,,24.7 ,24.9 ,,24.7 ,,,,,,19.8 ,18.8 ,19.7 ,2.93 ,23.0 ,0.07 ,0.07 ,6.47 ,-,-,0.509 ,0.508 ,18.37 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/23 5:00,,,,26.4 ,,29.0 ,,,26.1 ,2.74 ,,25.0 ,32.1 ,16.8 ,25.2 ,25.5 ,25.1 ,22.7 ,24.7 ,13.3 ,25.0 ,,24.7 ,24.9 ,,24.7 ,,,,,,19.8 ,18.8 ,19.7 ,2.88 ,22.7 ,0.07 ,0.07 ,6.46 ,-,-,0.510 ,0.508 ,18.29 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.477 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/23 11:00,,,,26.4 ,,29.1 ,,,26.1 ,2.64 ,,25.0 ,32.1 ,16.8 ,25.1 ,25.5 ,25.0 ,22.7 ,24.7 ,13.8 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.7 ,18.8 ,19.7 ,2.84 ,22.4 ,0.07 ,0.07 ,6.48 ,-,-,0.509 ,0.508 ,18.42 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.508 ,0.478 ,99.99 ,-,100.00 ,
2021/12/23 17:00,,,,26.6 ,,29.2 ,,,26.4 ,2.64 ,,25.1 ,31.9 ,16.7 ,25.4 ,25.7 ,25.2 ,22.3 ,24.8 ,20.5 ,25.3 ,,24.9 ,25.0 ,,24.9 ,,,,,,19.6 ,18.7 ,19.6 ,2.81 ,22.3 ,0.07 ,0.07 ,6.47 ,-,-,0.509 ,0.508 ,17.05 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.61 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/23 23:00,,,,26.8 ,,29.2 ,,,25.3 ,2.77 ,,25.0 ,31.7 ,16.7 ,25.5 ,25.8 ,25.2 ,22.7 ,24.9 ,13.6 ,25.3 ,,24.9 ,25.0 ,,24.9 ,,,,,,19.6 ,18.6 ,19.5 ,2.78 ,22.4 ,0.07 ,0.07 ,6.46 ,-,-,0.509 ,0.508 ,17.55 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.57 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/24 5:00,,,,26.7 ,,28.9 ,,,24.3 ,2.96 ,,25.0 ,31.5 ,16.7 ,25.4 ,25.8 ,25.2 ,22.7 ,24.9 ,13.5 ,25.2 ,,24.9 ,24.9 ,,24.9 ,,,,,,19.6 ,18.6 ,19.5 ,2.75 ,22.2 ,0.07 ,0.07 ,6.49 ,-,-,0.509 ,0.508 ,17.89 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.57 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/24 11:00,,,,26.8 ,,29.0 ,,,24.1 ,3.09 ,,24.9 ,30.9 ,16.6 ,25.4 ,25.8 ,25.2 ,22.7 ,24.8 ,13.1 ,25.1 ,,24.8 ,24.9 ,,24.8 ,,,,,,19.6 ,18.6 ,19.5 ,2.72 ,22.2 ,0.07 ,0.07 ,6.47 ,-,-,0.509 ,0.507 ,16.21 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.59 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/24 17:00,,,,26.7 ,,28.8 ,,,24.1 ,3.42 ,,24.8 ,30.4 ,16.6 ,25.3 ,25.7 ,25.1 ,22.6 ,24.7 ,13.8 ,25.0 ,,24.7 ,24.8 ,,24.7 ,,,,,,19.6 ,18.6 ,19.5 ,2.70 ,22.2 ,0.07 ,0.07 ,6.44 ,-,-,0.509 ,0.508 ,18.54 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.55 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/24 23:00,,,,26.6 ,,28.6 ,,,24.2 ,3.92 ,,24.8 ,29.8 ,16.6 ,25.2 ,25.6 ,25.1 ,22.5 ,24.6 ,13.8 ,24.9 ,,24.7 ,24.7 ,,24.6 ,,,,,,19.6 ,18.6 ,19.5 ,2.67 ,22.1 ,0.06 ,0.06 ,6.46 ,-,-,0.509 ,0.508 ,17.59 ,,,,,1.06E-05,2.9E+01,5.38E-03,ND,,,,,6.54 ,0.477 ,0.509 ,0.479 ,99.97 ,-,100.00 ,
2021/12/25 5:00,,,,26.6 ,,28.6 ,,,24.3 ,4.25 ,,24.7 ,29.5 ,16.5 ,25.2 ,25.7 ,25.0 ,22.5 ,24.6 ,13.8 ,24.8 ,,24.6 ,24.7 ,,24.5 ,,,,,,19.6 ,18.6 ,19.5 ,2.65 ,22.1 ,0.06 ,0.06 ,6.44 ,-,-,0.509 ,0.508 ,18.42 ,,,,,1.08E-05,2.9E+01,ND,ND,,,,,6.55 ,0.477 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/25 11:00,,,,26.5 ,,28.5 ,,,24.4 ,4.30 ,,24.7 ,29.4 ,16.5 ,25.2 ,25.7 ,25.0 ,22.4 ,24.6 ,13.8 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.6 ,18.6 ,19.5 ,2.63 ,22.1 ,0.06 ,0.06 ,6.44 ,-,-,0.509 ,0.508 ,17.00 ,,,,,1.08E-05,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/25 17:00,,,,26.5 ,,28.3 ,,,24.4 ,4.01 ,,24.7 ,29.3 ,16.5 ,25.1 ,25.7 ,25.0 ,22.4 ,24.6 ,13.7 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.5 ,18.6 ,19.5 ,2.60 ,22.1 ,0.06 ,0.06 ,6.45 ,-,-,0.509 ,0.508 ,18.07 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.60 ,0.477 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/25 23:00,,,,26.4 ,,27.9 ,,,24.5 ,3.94 ,,24.6 ,29.2 ,16.4 ,25.1 ,25.7 ,25.0 ,22.3 ,24.5 ,13.7 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.5 ,18.5 ,19.4 ,2.56 ,21.9 ,0.06 ,0.06 ,6.47 ,-,-,0.510 ,0.508 ,18.19 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.56 ,0.477 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/26 5:00,,,,26.4 ,,27.7 ,,,24.5 ,3.90 ,,24.7 ,29.2 ,16.4 ,25.1 ,25.7 ,25.0 ,22.2 ,24.5 ,13.6 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.5 ,18.5 ,19.4 ,2.53 ,21.7 ,0.06 ,0.06 ,6.46 ,-,-,0.510 ,0.508 ,18.06 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.56 ,0.478 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/26 11:00,,,,26.4 ,,27.7 ,,,24.5 ,3.76 ,,24.6 ,29.1 ,16.3 ,25.1 ,25.8 ,25.0 ,22.3 ,24.5 ,13.6 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.5 ,18.5 ,19.4 ,2.49 ,21.4 ,0.06 ,0.06 ,6.51 ,-,-,0.509 ,0.508 ,17.75 ,,,,,1.07E-05,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/26 17:00,,,,26.3 ,,27.5 ,,,24.5 ,3.63 ,,24.6 ,29.1 ,16.3 ,25.0 ,25.8 ,25.0 ,22.3 ,24.5 ,13.5 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.4 ,18.5 ,19.4 ,2.45 ,21.3 ,0.06 ,0.06 ,6.46 ,-,-,0.510 ,0.508 ,16.94 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.478 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/26 23:00,,,,26.3 ,,27.3 ,,,24.5 ,3.51 ,,24.6 ,29.1 ,16.3 ,25.0 ,25.8 ,25.0 ,22.3 ,24.5 ,13.5 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.4 ,18.4 ,19.3 ,2.41 ,20.9 ,0.06 ,0.06 ,6.47 ,-,-,0.510 ,0.508 ,18.76 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.478 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/27 5:00,,,,26.2 ,,27.0 ,,,24.5 ,3.44 ,,24.6 ,29.0 ,16.2 ,25.0 ,25.9 ,25.0 ,22.3 ,24.5 ,13.4 ,24.8 ,,24.6 ,24.5 ,,24.5 ,,,,,,19.4 ,18.4 ,19.3 ,2.37 ,20.8 ,0.06 ,0.06 ,6.48 ,-,-,0.510 ,0.508 ,17.72 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.58 ,0.478 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/27 11:00,,,,26.2 ,,26.8 ,,,24.4 ,3.37 ,,24.6 ,29.0 ,16.2 ,25.0 ,25.9 ,25.0 ,22.1 ,24.5 ,13.4 ,24.8 ,,24.5 ,24.5 ,,24.4 ,,,,,,19.4 ,18.4 ,19.3 ,2.33 ,20.5 ,0.06 ,0.06 ,6.47 ,-,-,0.509 ,0.508 ,17.95 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.59 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/27 17:00,,,,26.1 ,,26.7 ,,,24.3 ,3.35 ,,24.6 ,29.0 ,16.1 ,25.0 ,25.9 ,25.0 ,22.1 ,24.5 ,13.3 ,24.8 ,,24.5 ,24.5 ,,24.4 ,,,,,,19.3 ,18.4 ,19.3 ,4.55 ,20.4 ,0.06 ,0.05 ,6.48 ,-,-,0.509 ,0.508 ,17.64 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.56 ,0.477 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
2021/12/27 23:00,,,,26.2 ,,26.9 ,,,24.3 ,3.39 ,,24.6 ,28.9 ,16.1 ,25.0 ,25.8 ,25.0 ,22.2 ,24.5 ,13.3 ,24.7 ,,24.5 ,24.5 ,,24.4 ,,,,,,19.3 ,18.3 ,19.2 ,4.52 ,20.2 ,0.05 ,0.05 ,6.49 ,-,-,0.510 ,0.508 ,17.89 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/28 5:00,,,,26.1 ,,26.7 ,,,24.2 ,3.17 ,,24.5 ,28.9 ,16.0 ,24.9 ,25.8 ,25.0 ,22.2 ,24.4 ,13.2 ,24.7 ,,24.5 ,24.5 ,,24.4 ,,,,,,19.3 ,18.3 ,19.2 ,4.49 ,20.0 ,0.06 ,0.05 ,6.49 ,-,-,0.510 ,0.508 ,17.99 ,,,,,1.05E-05,2.9E+01,2.69E-03,ND,,,,,6.56 ,0.478 ,0.509 ,0.479 ,99.93 ,-,100.00 ,
2021/12/28 11:00,,,,26.0 ,,26.8 ,,,24.1 ,2.85 ,,24.5 ,28.9 ,16.0 ,24.8 ,25.8 ,24.9 ,22.2 ,24.4 ,13.1 ,24.7 ,,24.4 ,24.4 ,,24.3 ,,,,,,19.3 ,18.3 ,19.2 ,4.45 ,19.9 ,0.06 ,0.05 ,6.47 ,-,-,0.509 ,0.508 ,17.60 ,,,,,1.05E-05,2.9E+01,ND,ND,,,,,6.52 ,0.477 ,0.508 ,0.479 ,99.96 ,-,100.00 ,
2021/12/28 17:00,,,,26.0 ,,26.4 ,,,24.1 ,2.70 ,,24.5 ,28.8 ,15.9 ,24.8 ,25.8 ,24.9 ,22.2 ,24.4 ,13.1 ,24.6 ,,24.4 ,24.4 ,,24.3 ,,,,,,19.2 ,18.2 ,19.1 ,4.43 ,19.7 ,0.06 ,0.06 ,6.47 ,-,-,0.509 ,0.508 ,17.17 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.53 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/28 23:00,,,,25.9 ,,26.4 ,,,24.0 ,2.49 ,,24.4 ,28.8 ,15.9 ,24.8 ,25.7 ,24.9 ,22.2 ,24.3 ,13.0 ,24.6 ,,24.4 ,24.4 ,,24.3 ,,,,,,19.2 ,18.2 ,19.1 ,4.40 ,19.8 ,0.06 ,0.06 ,6.46 ,-,-,0.510 ,0.508 ,16.83 ,,,,,1.03E-05,2.9E+01,2.69E-03,ND,,,,,6.52 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/29 5:00,,,,25.9 ,,26.5 ,,,24.0 ,2.66 ,,24.4 ,28.8 ,15.8 ,24.7 ,25.7 ,24.9 ,22.2 ,24.3 ,12.9 ,24.6 ,,24.3 ,24.4 ,,24.2 ,,,,,,19.2 ,18.2 ,19.1 ,4.38 ,19.6 ,0.06 ,0.06 ,6.45 ,-,-,0.509 ,0.508 ,17.35 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.58 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/29 11:00,,,,25.9 ,,26.4 ,,,23.9 ,3.01 ,,24.4 ,28.8 ,15.8 ,24.7 ,25.7 ,24.9 ,22.7 ,24.3 ,12.6 ,24.5 ,,24.3 ,24.3 ,,24.2 ,,,,,,19.1 ,18.2 ,19.1 ,4.35 ,19.5 ,0.06 ,0.06 ,6.46 ,-,-,0.509 ,0.507 ,18.42 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.56 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/29 17:00,,,,25.8 ,,26.4 ,,,23.9 ,3.58 ,,24.3 ,28.7 ,15.7 ,24.7 ,25.6 ,24.9 ,24.0 ,24.2 ,11.7 ,24.5 ,,24.1 ,24.3 ,,24.2 ,,,,,,19.1 ,18.1 ,19.0 ,4.34 ,19.6 ,0.06 ,0.06 ,6.47 ,-,-,0.509 ,0.507 ,16.18 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.58 ,0.477 ,0.508 ,0.478 ,99.97 ,-,100.00 ,
2021/12/29 23:00,,,,25.8 ,,26.4 ,,,23.9 ,3.91 ,,24.3 ,28.7 ,15.7 ,24.6 ,25.6 ,24.9 ,26.1 ,24.2 ,10.6 ,24.5 ,,23.9 ,24.3 ,,24.2 ,,,,,,19.1 ,18.1 ,19.0 ,4.32 ,19.7 ,0.06 ,0.06 ,6.44 ,-,-,0.509 ,0.508 ,17.27 ,,,,,1.02E-05,2.9E+01,ND,ND,,,,,6.55 ,0.477 ,0.508 ,0.479 ,99.96 ,-,100.00 ,
2021/12/30 5:00,,,,25.8 ,,26.6 ,,,23.8 ,4.44 ,,24.3 ,28.7 ,15.7 ,24.6 ,25.5 ,24.9 ,26.1 ,24.2 ,10.5 ,24.5 ,,23.9 ,24.3 ,,24.1 ,,,,,,19.1 ,18.1 ,19.0 ,4.30 ,19.8 ,0.05 ,0.05 ,6.47 ,-,-,0.509 ,0.508 ,17.84 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.52 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/30 11:00,,,,26.0 ,,27.6 ,,,23.7 ,4.65 ,,24.3 ,28.7 ,15.6 ,24.6 ,25.5 ,24.9 ,26.0 ,24.1 ,10.5 ,24.4 ,,23.9 ,24.2 ,,24.1 ,,,,,,19.0 ,18.1 ,19.0 ,4.28 ,19.8 ,0.05 ,0.05 ,6.44 ,-,-,0.508 ,0.507 ,18.50 ,,,,,1.03E-05,2.9E+01,ND,ND,,,,,6.53 ,0.476 ,0.508 ,0.478 ,99.98 ,-,100.00 ,
2021/12/30 17:00,,,,26.0 ,,27.1 ,,,23.7 ,4.43 ,,24.2 ,28.6 ,15.6 ,24.5 ,25.4 ,24.8 ,26.0 ,24.1 ,10.5 ,24.4 ,,23.8 ,24.2 ,,24.1 ,,,,,,19.0 ,18.1 ,18.9 ,4.27 ,19.9 ,0.06 ,0.05 ,6.46 ,-,-,0.508 ,0.507 ,17.35 ,,,,,1.06E-05,2.9E+01,ND,ND,,,,,6.55 ,0.477 ,0.508 ,0.478 ,99.96 ,-,100.00 ,
2021/12/30 23:00,,,,26.0 ,,27.2 ,,,23.6 ,4.20 ,,24.2 ,28.6 ,15.5 ,24.5 ,25.3 ,24.8 ,26.0 ,24.1 ,10.4 ,24.4 ,,23.7 ,24.2 ,,24.1 ,,,,,,19.0 ,18.0 ,18.9 ,4.25 ,20.0 ,0.06 ,0.06 ,6.45 ,-,-,0.509 ,0.508 ,17.77 ,,,,,1.06E-05,2.9E+01,2.69E-03,ND,,,,,6.60 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/31 5:00,,,,26.0 ,,27.3 ,,,23.6 ,4.16 ,,24.2 ,28.6 ,15.5 ,24.5 ,25.2 ,24.8 ,25.9 ,24.1 ,10.3 ,24.4 ,,23.7 ,24.2 ,,24.0 ,,,,,,18.9 ,18.0 ,18.9 ,4.23 ,19.9 ,0.06 ,0.05 ,6.46 ,-,-,0.510 ,0.508 ,19.38 ,,,,,1.00E-05,2.9E+01,ND,ND,,,,,6.54 ,0.477 ,0.509 ,0.479 ,99.96 ,-,100.00 ,
2021/12/31 11:00,,,,26.1 ,,27.3 ,,,23.6 ,4.06 ,,24.2 ,28.6 ,15.5 ,24.5 ,25.2 ,24.8 ,25.9 ,24.0 ,10.3 ,24.3 ,,23.7 ,24.1 ,,24.0 ,,,,,,18.9 ,18.0 ,18.9 ,4.20 ,19.7 ,0.05 ,0.05 ,6.47 ,-,-,0.509 ,0.508 ,18.66 ,,,,,1.00E-05,2.9E+01,2.69E-03,ND,,,,,6.55 ,0.477 ,0.508 ,0.479 ,99.96 ,-,100.00 ,
2021/12/31 17:00,,,,26.0 ,,27.5 ,,,23.6 ,3.89 ,,24.1 ,28.5 ,15.4 ,24.4 ,25.1 ,24.8 ,25.9 ,24.0 ,10.2 ,24.3 ,,23.7 ,24.1 ,,24.0 ,,,,,,18.9 ,17.9 ,18.8 ,4.18 ,19.6 ,0.05 ,0.05 ,6.49 ,-,-,0.510 ,0.508 ,16.83 ,,,,,1.03E-05,2.9E+01,5.38E-03,ND,,,,,6.53 ,0.477 ,0.509 ,0.479 ,99.95 ,-,100.00 ,
2021/12/31 23:00,,,,26.0 ,,27.2 ,,,23.6 ,3.74 ,,24.1 ,28.5 ,15.4 ,24.4 ,25.0 ,24.8 ,25.9 ,24.0 ,10.1 ,24.3 ,,23.7 ,24.1 ,,24.0 ,,,,,,18.8 ,17.9 ,18.8 ,4.14 ,19.5 ,0.04 ,0.04 ,6.49 ,-,-,0.510 ,0.508 ,18.76 ,,,,,1.03E-05,2.9E+01,5.38E-03,ND,,,,,6.56 ,0.478 ,0.509 ,0.479 ,99.94 ,-,100.00 ,
,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,PCV��N2����,��������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�����@�r�C�_�X�g�Z�x,���q�F�i�[�e�퐅��,���f�K�X�������u�i�`�j�_�f�Z�x,���f�K�X�������u�i�a�j�_�f�Z�x,���f�K�X�������u�i�b�j�_�f�Z�x,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���l
�P��,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,%,%,%,Nm3/h,MPa,MPa,MPa,%,%,%,
�ŐV�����̌v��̏��,2021.2.1 0:00�` �Ď��v�폜�O,2021.2.1 0:00�` �Ď��v�폜�O,2021.2.1 0:00�` �Ď��v�폜�O,,�v��s��,,�v��s��,�v��s��,�󋵐��ڂ��p���m�F��,,�v��s��,,,,�󋵐��ڂ��p���m�F��,,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,,,,,,,�P����,�P����,2020.11.10 �Ď��v�폜�O,2020.11.10 �Ď��v�폜�O,�v��s��,�󋵐��ڂ��p���m�F��,,,,,,,,,,,,,2021.2.1 0:00�` �Ď��v�폜�O,�v��s��,2021.2.1 0:00�` �Ď��v�폜�O,�v��s��,,,,,2020.11.10 �Ď��v�폜�O,,,,,,,,,,,
